Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
110154,Avon Way K,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
110154,Avon Way K,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
110154,Avon Way K,2023-06-20T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-20T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-20T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-20T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.69
110154,Avon Way K,2023-06-20T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.18
110154,Avon Way K,2023-06-20T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.93
110154,Avon Way K,2023-06-20T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
110154,Avon Way K,2023-06-20T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
110154,Avon Way K,2023-06-20T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.2
110154,Avon Way K,2023-06-20T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.5
110154,Avon Way K,2023-06-20T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-20T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-20T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110154,Avon Way K,2023-06-20T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-20T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.27
110154,Avon Way K,2023-06-20T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110154,Avon Way K,2023-06-20T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110154,Avon Way K,2023-06-20T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-20T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110154,Avon Way K,2023-06-20T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-20T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-20T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-20T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-20T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-20T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-20T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-20T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-20T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.8
110154,Avon Way K,2023-06-20T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.62
110154,Avon Way K,2023-06-20T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.31
110154,Avon Way K,2023-06-20T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
110154,Avon Way K,2023-06-20T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110154,Avon Way K,2023-06-20T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
110154,Avon Way K,2023-06-20T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
110154,Avon Way K,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,31.3
110154,Avon Way K,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110154,Avon Way K,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
110154,Avon Way K,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110154,Avon Way K,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
110154,Avon Way K,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110154,Avon Way K,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
110154,Avon Way K,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
110154,Avon Way K,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
110154,Avon Way K,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.88
110154,Avon Way K,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.63
110154,Avon Way K,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.92
110154,Avon Way K,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
110154,Avon Way K,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
110154,Avon Way K,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
110154,Avon Way K,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
110154,Avon Way K,2023-06-20T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-20T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-20T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-20T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.2
110154,Avon Way K,2023-06-20T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.38
110154,Avon Way K,2023-06-20T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.8
110154,Avon Way K,2023-06-20T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
110154,Avon Way K,2023-06-20T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.5
110154,Avon Way K,2023-06-20T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.9
110154,Avon Way K,2023-06-20T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.6
110154,Avon Way K,2023-06-20T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-20T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-20T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-20T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.47
110154,Avon Way K,2023-06-20T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-20T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.1
110154,Avon Way K,2023-06-20T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110154,Avon Way K,2023-06-20T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110154,Avon Way K,2023-06-20T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-20T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110154,Avon Way K,2023-06-20T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-20T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-20T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-20T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-20T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-20T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-20T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-20T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-06-20T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.53
110154,Avon Way K,2023-06-20T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.38
110154,Avon Way K,2023-06-20T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.31
110154,Avon Way K,2023-06-20T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110154,Avon Way K,2023-06-20T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110154,Avon Way K,2023-06-20T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
110154,Avon Way K,2023-06-20T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
110154,Avon Way K,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,31.4
110154,Avon Way K,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110154,Avon Way K,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
110154,Avon Way K,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110154,Avon Way K,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
110154,Avon Way K,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110154,Avon Way K,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
110154,Avon Way K,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
110154,Avon Way K,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
110154,Avon Way K,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
110154,Avon Way K,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.68
110154,Avon Way K,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.57
110154,Avon Way K,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.49
110154,Avon Way K,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
110154,Avon Way K,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
110154,Avon Way K,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
110154,Avon Way K,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
110154,Avon Way K,2023-06-20T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-20T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-20T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-20T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.75
110154,Avon Way K,2023-06-20T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.95
110154,Avon Way K,2023-06-20T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.89
110154,Avon Way K,2023-06-20T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.1
110154,Avon Way K,2023-06-20T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.9
110154,Avon Way K,2023-06-20T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.9
110154,Avon Way K,2023-06-20T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.5
110154,Avon Way K,2023-06-20T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-20T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-20T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110154,Avon Way K,2023-06-20T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-20T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.74
110154,Avon Way K,2023-06-20T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110154,Avon Way K,2023-06-20T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110154,Avon Way K,2023-06-20T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-20T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110154,Avon Way K,2023-06-20T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-20T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-20T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-20T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-20T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-20T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-20T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-20T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-20T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.82
110154,Avon Way K,2023-06-20T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.24
110154,Avon Way K,2023-06-20T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.0
110154,Avon Way K,2023-06-20T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110154,Avon Way K,2023-06-20T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110154,Avon Way K,2023-06-20T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
110154,Avon Way K,2023-06-20T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.4
110154,Avon Way K,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,31.5
110154,Avon Way K,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110154,Avon Way K,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
110154,Avon Way K,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110154,Avon Way K,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
110154,Avon Way K,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110154,Avon Way K,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
110154,Avon Way K,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
110154,Avon Way K,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
110154,Avon Way K,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.87
110154,Avon Way K,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.77
110154,Avon Way K,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.97
110154,Avon Way K,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
110154,Avon Way K,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
110154,Avon Way K,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
110154,Avon Way K,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
110154,Avon Way K,2023-06-20T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-20T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-20T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-20T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.3
110154,Avon Way K,2023-06-20T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.79
110154,Avon Way K,2023-06-20T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.29
110154,Avon Way K,2023-06-20T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
110154,Avon Way K,2023-06-20T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
110154,Avon Way K,2023-06-20T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.0
110154,Avon Way K,2023-06-20T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.7
110154,Avon Way K,2023-06-20T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-20T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-20T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-20T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.93
110154,Avon Way K,2023-06-20T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-20T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.91
110154,Avon Way K,2023-06-20T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
110154,Avon Way K,2023-06-20T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110154,Avon Way K,2023-06-20T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-20T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.7
110154,Avon Way K,2023-06-20T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-20T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-20T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-20T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-06-20T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-20T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-20T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-20T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-20T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
110154,Avon Way K,2023-06-20T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.45
110154,Avon Way K,2023-06-20T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.03
110154,Avon Way K,2023-06-20T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.36
110154,Avon Way K,2023-06-20T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110154,Avon Way K,2023-06-20T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
110154,Avon Way K,2023-06-20T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110154,Avon Way K,2023-06-20T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
110154,Avon Way K,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,31.7
110154,Avon Way K,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110154,Avon Way K,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
110154,Avon Way K,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110154,Avon Way K,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
110154,Avon Way K,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110154,Avon Way K,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
110154,Avon Way K,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
110154,Avon Way K,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
110154,Avon Way K,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.02
110154,Avon Way K,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.09
110154,Avon Way K,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.9
110154,Avon Way K,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
110154,Avon Way K,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
110154,Avon Way K,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
110154,Avon Way K,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
110154,Avon Way K,2023-06-20T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-20T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-20T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
110154,Avon Way K,2023-06-20T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.73
110154,Avon Way K,2023-06-20T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.21
110154,Avon Way K,2023-06-20T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.77
110154,Avon Way K,2023-06-20T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.3
110154,Avon Way K,2023-06-20T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110154,Avon Way K,2023-06-20T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.4
110154,Avon Way K,2023-06-20T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
110154,Avon Way K,2023-06-20T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-20T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.09
110154,Avon Way K,2023-06-20T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-20T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110154,Avon Way K,2023-06-20T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-20T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.27
110154,Avon Way K,2023-06-20T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
110154,Avon Way K,2023-06-20T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-20T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-20T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.6
110154,Avon Way K,2023-06-20T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-20T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-20T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-20T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-20T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.07
110154,Avon Way K,2023-06-20T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-20T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-20T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-20T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110154,Avon Way K,2023-06-20T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.83
110154,Avon Way K,2023-06-20T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.73
110154,Avon Way K,2023-06-20T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.25
110154,Avon Way K,2023-06-20T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.55
110154,Avon Way K,2023-06-20T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
110154,Avon Way K,2023-06-20T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
110154,Avon Way K,2023-06-20T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
110154,Avon Way K,2023-06-20T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
110154,Avon Way K,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,31.8
110154,Avon Way K,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110154,Avon Way K,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
110154,Avon Way K,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110154,Avon Way K,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
110154,Avon Way K,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110154,Avon Way K,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
110154,Avon Way K,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
110154,Avon Way K,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
110154,Avon Way K,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,5.95
110154,Avon Way K,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.28
110154,Avon Way K,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.19
110154,Avon Way K,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
110154,Avon Way K,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
110154,Avon Way K,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
110154,Avon Way K,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
110154,Avon Way K,2023-06-20T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-20T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-20T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-20T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.05
110154,Avon Way K,2023-06-20T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.81
110154,Avon Way K,2023-06-20T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.55
110154,Avon Way K,2023-06-20T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
110154,Avon Way K,2023-06-20T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110154,Avon Way K,2023-06-20T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.3
110154,Avon Way K,2023-06-20T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.0
110154,Avon Way K,2023-06-20T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-20T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-20T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110154,Avon Way K,2023-06-20T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-20T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.21
110154,Avon Way K,2023-06-20T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110154,Avon Way K,2023-06-20T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-06-20T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-20T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110154,Avon Way K,2023-06-20T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-20T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-20T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-20T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-20T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-20T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-20T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-20T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-20T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-06-20T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.53
110154,Avon Way K,2023-06-20T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.68
110154,Avon Way K,2023-06-20T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.93
110154,Avon Way K,2023-06-20T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110154,Avon Way K,2023-06-20T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110154,Avon Way K,2023-06-20T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
110154,Avon Way K,2023-06-20T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.4
110154,Avon Way K,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,31.9
110154,Avon Way K,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110154,Avon Way K,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
110154,Avon Way K,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110154,Avon Way K,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
110154,Avon Way K,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110154,Avon Way K,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
110154,Avon Way K,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
110154,Avon Way K,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
110154,Avon Way K,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
110154,Avon Way K,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,6.25
110154,Avon Way K,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.33
110154,Avon Way K,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.11
110154,Avon Way K,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
110154,Avon Way K,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
110154,Avon Way K,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
110154,Avon Way K,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
110154,Avon Way K,2023-06-20T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-20T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-20T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-20T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.4
110154,Avon Way K,2023-06-20T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.44
110154,Avon Way K,2023-06-20T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.82
110154,Avon Way K,2023-06-20T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.0
110154,Avon Way K,2023-06-20T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110154,Avon Way K,2023-06-20T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.0
110154,Avon Way K,2023-06-20T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.0
110154,Avon Way K,2023-06-20T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-20T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-20T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-20T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110154,Avon Way K,2023-06-20T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-20T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.83
110154,Avon Way K,2023-06-20T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110154,Avon Way K,2023-06-20T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-20T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-20T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110154,Avon Way K,2023-06-20T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-20T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-20T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-20T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-20T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-20T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-20T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
110154,Avon Way K,2023-06-20T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.53
110154,Avon Way K,2023-06-20T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.04
110154,Avon Way K,2023-06-20T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.17
110154,Avon Way K,2023-06-20T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110154,Avon Way K,2023-06-20T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
110154,Avon Way K,2023-06-20T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
110154,Avon Way K,2023-06-20T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
110154,Avon Way K,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,31.9
110154,Avon Way K,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110154,Avon Way K,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
110154,Avon Way K,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110154,Avon Way K,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
110154,Avon Way K,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110154,Avon Way K,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
110154,Avon Way K,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
110154,Avon Way K,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
110154,Avon Way K,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,6.61
110154,Avon Way K,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.13
110154,Avon Way K,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.65
110154,Avon Way K,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
110154,Avon Way K,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
110154,Avon Way K,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
110154,Avon Way K,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
110154,Avon Way K,2023-06-20T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-20T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-20T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
110154,Avon Way K,2023-06-20T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.65
110154,Avon Way K,2023-06-20T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.19
110154,Avon Way K,2023-06-20T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.36
110154,Avon Way K,2023-06-20T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110154,Avon Way K,2023-06-20T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110154,Avon Way K,2023-06-20T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.8
110154,Avon Way K,2023-06-20T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.4
110154,Avon Way K,2023-06-20T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110154,Avon Way K,2023-06-20T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-20T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-20T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110154,Avon Way K,2023-06-20T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-20T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.87
110154,Avon Way K,2023-06-20T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110154,Avon Way K,2023-06-20T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-06-20T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-20T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110154,Avon Way K,2023-06-20T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-20T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-20T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-20T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-20T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-20T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-20T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-20T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.35
110154,Avon Way K,2023-06-20T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.15
110154,Avon Way K,2023-06-20T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.96
110154,Avon Way K,2023-06-20T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110154,Avon Way K,2023-06-20T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110154,Avon Way K,2023-06-20T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110154,Avon Way K,2023-06-20T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
110154,Avon Way K,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,32.0
110154,Avon Way K,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110154,Avon Way K,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
110154,Avon Way K,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110154,Avon Way K,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
110154,Avon Way K,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110154,Avon Way K,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
110154,Avon Way K,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
110154,Avon Way K,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
110154,Avon Way K,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.47
110154,Avon Way K,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.95
110154,Avon Way K,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.73
110154,Avon Way K,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
110154,Avon Way K,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
110154,Avon Way K,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
110154,Avon Way K,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
110154,Avon Way K,2023-06-20T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-20T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-20T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-06-20T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.66
110154,Avon Way K,2023-06-20T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.88
110154,Avon Way K,2023-06-20T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.06
110154,Avon Way K,2023-06-20T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
110154,Avon Way K,2023-06-20T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110154,Avon Way K,2023-06-20T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.3
110154,Avon Way K,2023-06-20T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.9
110154,Avon Way K,2023-06-20T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110154,Avon Way K,2023-06-20T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-20T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-20T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110154,Avon Way K,2023-06-20T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-20T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.48
110154,Avon Way K,2023-06-20T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110154,Avon Way K,2023-06-20T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110154,Avon Way K,2023-06-20T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-20T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110154,Avon Way K,2023-06-20T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-20T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-20T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-20T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-20T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-20T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-20T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
110154,Avon Way K,2023-06-20T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.91
110154,Avon Way K,2023-06-20T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.04
110154,Avon Way K,2023-06-20T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.19
110154,Avon Way K,2023-06-20T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
110154,Avon Way K,2023-06-20T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.9
110154,Avon Way K,2023-06-20T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.1
110154,Avon Way K,2023-06-20T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.9
110154,Avon Way K,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,32.0
110154,Avon Way K,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110154,Avon Way K,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
110154,Avon Way K,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110154,Avon Way K,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
110154,Avon Way K,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110154,Avon Way K,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
110154,Avon Way K,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
110154,Avon Way K,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
110154,Avon Way K,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.02
110154,Avon Way K,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.27
110154,Avon Way K,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.59
110154,Avon Way K,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
110154,Avon Way K,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
110154,Avon Way K,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
110154,Avon Way K,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
110154,Avon Way K,2023-06-20T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-20T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-20T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-06-20T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.8
110154,Avon Way K,2023-06-20T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.28
110154,Avon Way K,2023-06-20T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.95
110154,Avon Way K,2023-06-20T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.0
110154,Avon Way K,2023-06-20T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110154,Avon Way K,2023-06-20T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.8
110154,Avon Way K,2023-06-20T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.3
110154,Avon Way K,2023-06-20T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-20T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-20T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-20T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110154,Avon Way K,2023-06-20T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-20T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.64
110154,Avon Way K,2023-06-20T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110154,Avon Way K,2023-06-20T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-20T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-20T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.9
110154,Avon Way K,2023-06-20T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-20T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-20T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-20T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-20T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-20T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-20T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-20T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-06-20T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.85
110154,Avon Way K,2023-06-20T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.23
110154,Avon Way K,2023-06-20T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.55
110154,Avon Way K,2023-06-20T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
110154,Avon Way K,2023-06-20T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110154,Avon Way K,2023-06-20T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
110154,Avon Way K,2023-06-20T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.3
110154,Avon Way K,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,32.0
110154,Avon Way K,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110154,Avon Way K,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
110154,Avon Way K,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110154,Avon Way K,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
110154,Avon Way K,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110154,Avon Way K,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
110154,Avon Way K,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
