Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
110154,Avon Way K,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.52
110154,Avon Way K,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.96
110154,Avon Way K,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.47
110154,Avon Way K,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
110154,Avon Way K,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
110154,Avon Way K,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
110154,Avon Way K,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
110154,Avon Way K,2023-06-20T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.32
110154,Avon Way K,2023-06-20T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-20T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-06-20T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.1
110154,Avon Way K,2023-06-20T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.34
110154,Avon Way K,2023-06-20T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.01
110154,Avon Way K,2023-06-20T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.1
110154,Avon Way K,2023-06-20T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.8
110154,Avon Way K,2023-06-20T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.5
110154,Avon Way K,2023-06-20T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.9
110154,Avon Way K,2023-06-20T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-20T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-20T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-20T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110154,Avon Way K,2023-06-20T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110154,Avon Way K,2023-06-20T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.38
110154,Avon Way K,2023-06-20T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110154,Avon Way K,2023-06-20T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-20T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110154,Avon Way K,2023-06-20T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110154,Avon Way K,2023-06-20T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-20T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-20T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-20T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-20T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-20T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-20T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-20T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
110154,Avon Way K,2023-06-20T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.2
110154,Avon Way K,2023-06-20T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.14
110154,Avon Way K,2023-06-20T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.37
110154,Avon Way K,2023-06-20T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110154,Avon Way K,2023-06-20T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110154,Avon Way K,2023-06-20T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
110154,Avon Way K,2023-06-20T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
110154,Avon Way K,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,32.0
110154,Avon Way K,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110154,Avon Way K,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
110154,Avon Way K,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110154,Avon Way K,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
110154,Avon Way K,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110154,Avon Way K,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
110154,Avon Way K,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
110154,Avon Way K,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
110154,Avon Way K,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.03
110154,Avon Way K,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.82
110154,Avon Way K,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.88
110154,Avon Way K,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
110154,Avon Way K,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
110154,Avon Way K,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
110154,Avon Way K,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
110154,Avon Way K,2023-06-20T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-20T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-20T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.11
110154,Avon Way K,2023-06-20T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.6
110154,Avon Way K,2023-06-20T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.45
110154,Avon Way K,2023-06-20T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.22
110154,Avon Way K,2023-06-20T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.9
110154,Avon Way K,2023-06-20T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.2
110154,Avon Way K,2023-06-20T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.7
110154,Avon Way K,2023-06-20T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.2
110154,Avon Way K,2023-06-20T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-06-20T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-20T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-20T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110154,Avon Way K,2023-06-20T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110154,Avon Way K,2023-06-20T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
110154,Avon Way K,2023-06-20T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110154,Avon Way K,2023-06-20T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110154,Avon Way K,2023-06-20T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110154,Avon Way K,2023-06-20T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110154,Avon Way K,2023-06-20T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-20T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-20T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-20T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-20T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-20T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-20T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-20T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-20T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
110154,Avon Way K,2023-06-20T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.86
110154,Avon Way K,2023-06-20T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.15
110154,Avon Way K,2023-06-20T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.1
110154,Avon Way K,2023-06-20T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110154,Avon Way K,2023-06-20T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110154,Avon Way K,2023-06-20T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
110154,Avon Way K,2023-06-20T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.7
110154,Avon Way K,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,31.9
110154,Avon Way K,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110154,Avon Way K,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
110154,Avon Way K,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110154,Avon Way K,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
110154,Avon Way K,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110154,Avon Way K,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
110154,Avon Way K,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
110154,Avon Way K,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
110154,Avon Way K,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.6
110154,Avon Way K,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.55
110154,Avon Way K,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.85
110154,Avon Way K,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
110154,Avon Way K,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
110154,Avon Way K,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
110154,Avon Way K,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
110154,Avon Way K,2023-06-20T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-20T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-20T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-20T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.94
110154,Avon Way K,2023-06-20T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.41
110154,Avon Way K,2023-06-20T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.41
110154,Avon Way K,2023-06-20T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
110154,Avon Way K,2023-06-20T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.7
110154,Avon Way K,2023-06-20T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110154,Avon Way K,2023-06-20T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.1
110154,Avon Way K,2023-06-20T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-20T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-20T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-20T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110154,Avon Way K,2023-06-20T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110154,Avon Way K,2023-06-20T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
110154,Avon Way K,2023-06-20T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110154,Avon Way K,2023-06-20T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110154,Avon Way K,2023-06-20T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110154,Avon Way K,2023-06-20T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110154,Avon Way K,2023-06-20T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-20T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-20T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-20T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-20T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-20T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-20T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-20T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
110154,Avon Way K,2023-06-20T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.53
110154,Avon Way K,2023-06-20T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.6
110154,Avon Way K,2023-06-20T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.59
110154,Avon Way K,2023-06-20T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110154,Avon Way K,2023-06-20T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110154,Avon Way K,2023-06-20T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110154,Avon Way K,2023-06-20T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.6
110154,Avon Way K,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,31.9
110154,Avon Way K,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110154,Avon Way K,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
110154,Avon Way K,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110154,Avon Way K,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
110154,Avon Way K,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110154,Avon Way K,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
110154,Avon Way K,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
110154,Avon Way K,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
110154,Avon Way K,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.22
110154,Avon Way K,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.39
110154,Avon Way K,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.38
110154,Avon Way K,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
110154,Avon Way K,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
110154,Avon Way K,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
110154,Avon Way K,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
110154,Avon Way K,2023-06-20T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-20T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-06-20T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-20T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.29
110154,Avon Way K,2023-06-20T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.25
110154,Avon Way K,2023-06-20T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.26
110154,Avon Way K,2023-06-20T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110154,Avon Way K,2023-06-20T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
110154,Avon Way K,2023-06-20T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.8
110154,Avon Way K,2023-06-20T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.4
110154,Avon Way K,2023-06-20T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-20T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-20T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-20T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110154,Avon Way K,2023-06-20T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-20T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
110154,Avon Way K,2023-06-20T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110154,Avon Way K,2023-06-20T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110154,Avon Way K,2023-06-20T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110154,Avon Way K,2023-06-20T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110154,Avon Way K,2023-06-20T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-20T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-20T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-20T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-20T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-20T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
110154,Avon Way K,2023-06-20T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.56
110154,Avon Way K,2023-06-20T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.72
110154,Avon Way K,2023-06-20T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.41
110154,Avon Way K,2023-06-20T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110154,Avon Way K,2023-06-20T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
110154,Avon Way K,2023-06-20T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
110154,Avon Way K,2023-06-20T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.6
110154,Avon Way K,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,31.8
110154,Avon Way K,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110154,Avon Way K,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
110154,Avon Way K,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110154,Avon Way K,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
110154,Avon Way K,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110154,Avon Way K,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
110154,Avon Way K,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
110154,Avon Way K,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
110154,Avon Way K,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.71
110154,Avon Way K,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.68
110154,Avon Way K,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.55
110154,Avon Way K,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
110154,Avon Way K,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
110154,Avon Way K,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
110154,Avon Way K,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
110154,Avon Way K,2023-06-20T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-06-20T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-20T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-20T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.04
110154,Avon Way K,2023-06-20T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.95
110154,Avon Way K,2023-06-20T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.55
110154,Avon Way K,2023-06-20T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.4
110154,Avon Way K,2023-06-20T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.3
110154,Avon Way K,2023-06-20T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.8
110154,Avon Way K,2023-06-20T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.4
110154,Avon Way K,2023-06-20T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110154,Avon Way K,2023-06-20T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-20T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-20T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110154,Avon Way K,2023-06-20T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-20T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.77
110154,Avon Way K,2023-06-20T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110154,Avon Way K,2023-06-20T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110154,Avon Way K,2023-06-20T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110154,Avon Way K,2023-06-20T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110154,Avon Way K,2023-06-20T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-20T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-20T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-20T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-20T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-20T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-20T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
110154,Avon Way K,2023-06-20T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.45
110154,Avon Way K,2023-06-20T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.19
110154,Avon Way K,2023-06-20T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.47
110154,Avon Way K,2023-06-20T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110154,Avon Way K,2023-06-20T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
110154,Avon Way K,2023-06-20T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
110154,Avon Way K,2023-06-20T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
110154,Avon Way K,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,31.6
110154,Avon Way K,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110154,Avon Way K,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
110154,Avon Way K,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110154,Avon Way K,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
110154,Avon Way K,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110154,Avon Way K,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
110154,Avon Way K,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
110154,Avon Way K,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
110154,Avon Way K,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.54
110154,Avon Way K,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.74
110154,Avon Way K,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.48
110154,Avon Way K,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
110154,Avon Way K,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
110154,Avon Way K,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
110154,Avon Way K,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
110154,Avon Way K,2023-06-20T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-06-20T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-20T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-20T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.68
110154,Avon Way K,2023-06-20T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.23
110154,Avon Way K,2023-06-20T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.41
110154,Avon Way K,2023-06-20T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.2
110154,Avon Way K,2023-06-20T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110154,Avon Way K,2023-06-20T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
110154,Avon Way K,2023-06-20T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.8
110154,Avon Way K,2023-06-20T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-20T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-20T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-20T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.85
110154,Avon Way K,2023-06-20T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110154,Avon Way K,2023-06-20T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
110154,Avon Way K,2023-06-20T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110154,Avon Way K,2023-06-20T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110154,Avon Way K,2023-06-20T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110154,Avon Way K,2023-06-20T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110154,Avon Way K,2023-06-20T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-20T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-20T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-20T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
110154,Avon Way K,2023-06-20T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.4
110154,Avon Way K,2023-06-20T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.18
110154,Avon Way K,2023-06-20T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.57
110154,Avon Way K,2023-06-20T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110154,Avon Way K,2023-06-20T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110154,Avon Way K,2023-06-20T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.3
110154,Avon Way K,2023-06-20T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.5
110154,Avon Way K,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,31.5
110154,Avon Way K,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110154,Avon Way K,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
110154,Avon Way K,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110154,Avon Way K,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
110154,Avon Way K,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110154,Avon Way K,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
110154,Avon Way K,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
110154,Avon Way K,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
110154,Avon Way K,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
110154,Avon Way K,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.98
110154,Avon Way K,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.05
110154,Avon Way K,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.18
110154,Avon Way K,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
110154,Avon Way K,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
110154,Avon Way K,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
110154,Avon Way K,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
110154,Avon Way K,2023-06-20T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110154,Avon Way K,2023-06-20T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-20T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-20T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.18
110154,Avon Way K,2023-06-20T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.63
110154,Avon Way K,2023-06-20T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.18
110154,Avon Way K,2023-06-20T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.8
110154,Avon Way K,2023-06-20T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110154,Avon Way K,2023-06-20T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.6
110154,Avon Way K,2023-06-20T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.9
110154,Avon Way K,2023-06-20T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-20T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-20T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-20T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.69
110154,Avon Way K,2023-06-20T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110154,Avon Way K,2023-06-20T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.66
110154,Avon Way K,2023-06-20T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110154,Avon Way K,2023-06-20T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110154,Avon Way K,2023-06-20T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110154,Avon Way K,2023-06-20T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
110154,Avon Way K,2023-06-20T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-20T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-20T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-20T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-20T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-20T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-20T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
110154,Avon Way K,2023-06-20T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.72
110154,Avon Way K,2023-06-20T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.81
110154,Avon Way K,2023-06-20T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.9
110154,Avon Way K,2023-06-20T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110154,Avon Way K,2023-06-20T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110154,Avon Way K,2023-06-20T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
110154,Avon Way K,2023-06-20T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
110154,Avon Way K,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,31.4
110154,Avon Way K,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
110154,Avon Way K,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
110154,Avon Way K,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110154,Avon Way K,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
110154,Avon Way K,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110154,Avon Way K,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
110154,Avon Way K,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
110154,Avon Way K,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
110154,Avon Way K,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.66
110154,Avon Way K,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.83
110154,Avon Way K,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.6
110154,Avon Way K,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
110154,Avon Way K,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
110154,Avon Way K,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
110154,Avon Way K,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
110154,Avon Way K,2023-06-20T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-20T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-06-20T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-20T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.0
110154,Avon Way K,2023-06-20T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.47
110154,Avon Way K,2023-06-20T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.7
110154,Avon Way K,2023-06-20T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.9
110154,Avon Way K,2023-06-20T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110154,Avon Way K,2023-06-20T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.3
110154,Avon Way K,2023-06-20T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.8
110154,Avon Way K,2023-06-20T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-20T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-20T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-20T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.47
110154,Avon Way K,2023-06-20T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-20T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.69
110154,Avon Way K,2023-06-20T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
110154,Avon Way K,2023-06-20T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110154,Avon Way K,2023-06-20T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110154,Avon Way K,2023-06-20T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.5
110154,Avon Way K,2023-06-20T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-20T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-20T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.03
110154,Avon Way K,2023-06-20T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.09
110154,Avon Way K,2023-06-20T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-20T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-20T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-20T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-20T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-06-20T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.08
110154,Avon Way K,2023-06-20T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.25
110154,Avon Way K,2023-06-20T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.12
110154,Avon Way K,2023-06-20T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
110154,Avon Way K,2023-06-20T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110154,Avon Way K,2023-06-20T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
110154,Avon Way K,2023-06-20T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
110154,Avon Way K,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,31.4
110154,Avon Way K,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110154,Avon Way K,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
110154,Avon Way K,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110154,Avon Way K,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
110154,Avon Way K,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110154,Avon Way K,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
110154,Avon Way K,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
110154,Avon Way K,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
110154,Avon Way K,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
110154,Avon Way K,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.03
110154,Avon Way K,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.9
110154,Avon Way K,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.57
110154,Avon Way K,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
110154,Avon Way K,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
110154,Avon Way K,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
110154,Avon Way K,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
110154,Avon Way K,2023-06-20T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.23
110154,Avon Way K,2023-06-20T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-06-20T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110154,Avon Way K,2023-06-20T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.19
110154,Avon Way K,2023-06-20T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.5
110154,Avon Way K,2023-06-20T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.97
110154,Avon Way K,2023-06-20T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.9
110154,Avon Way K,2023-06-20T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110154,Avon Way K,2023-06-20T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.7
110154,Avon Way K,2023-06-20T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.1
110154,Avon Way K,2023-06-20T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-20T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-20T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-20T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-20T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-20T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.88
110154,Avon Way K,2023-06-20T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
110154,Avon Way K,2023-06-20T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110154,Avon Way K,2023-06-20T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110154,Avon Way K,2023-06-20T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
110154,Avon Way K,2023-06-20T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-20T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-20T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-20T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-20T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-20T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-20T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-06-20T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.23
110154,Avon Way K,2023-06-20T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.28
110154,Avon Way K,2023-06-20T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.54
110154,Avon Way K,2023-06-20T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
110154,Avon Way K,2023-06-20T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110154,Avon Way K,2023-06-20T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
110154,Avon Way K,2023-06-20T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
110154,Avon Way K,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,31.4
110154,Avon Way K,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110154,Avon Way K,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
110154,Avon Way K,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110154,Avon Way K,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
110154,Avon Way K,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110154,Avon Way K,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
110154,Avon Way K,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
110154,Avon Way K,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
110154,Avon Way K,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.79
110154,Avon Way K,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.25
110154,Avon Way K,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.21
110154,Avon Way K,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
110154,Avon Way K,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
110154,Avon Way K,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
110154,Avon Way K,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
110154,Avon Way K,2023-06-20T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110154,Avon Way K,2023-06-20T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-20T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-20T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.54
110154,Avon Way K,2023-06-20T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.74
110154,Avon Way K,2023-06-20T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.46
110154,Avon Way K,2023-06-20T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.4
110154,Avon Way K,2023-06-20T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-06-20T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.4
110154,Avon Way K,2023-06-20T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.2
110154,Avon Way K,2023-06-20T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-20T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-20T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-20T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.16
110154,Avon Way K,2023-06-20T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110154,Avon Way K,2023-06-20T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.32
110154,Avon Way K,2023-06-20T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110154,Avon Way K,2023-06-20T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110154,Avon Way K,2023-06-20T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110154,Avon Way K,2023-06-20T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110154,Avon Way K,2023-06-20T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-20T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-20T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-20T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-20T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-20T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
110154,Avon Way K,2023-06-20T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.69
110154,Avon Way K,2023-06-20T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.45
110154,Avon Way K,2023-06-20T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.33
110154,Avon Way K,2023-06-20T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110154,Avon Way K,2023-06-20T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.9
110154,Avon Way K,2023-06-20T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
110154,Avon Way K,2023-06-20T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
110154,Avon Way K,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,31.4
110154,Avon Way K,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
110154,Avon Way K,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
110154,Avon Way K,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
