Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
110154,Avon Way K,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110154,Avon Way K,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
110154,Avon Way K,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
110154,Avon Way K,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
110154,Avon Way K,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
110154,Avon Way K,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.27
110154,Avon Way K,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.35
110154,Avon Way K,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.01
110154,Avon Way K,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
110154,Avon Way K,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
110154,Avon Way K,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
110154,Avon Way K,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
110154,Avon Way K,2023-06-20T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-20T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-20T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-20T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.97
110154,Avon Way K,2023-06-20T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.52
110154,Avon Way K,2023-06-20T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.96
110154,Avon Way K,2023-06-20T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.9
110154,Avon Way K,2023-06-20T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-20T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110154,Avon Way K,2023-06-20T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.8
110154,Avon Way K,2023-06-20T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-20T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-20T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-20T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.66
110154,Avon Way K,2023-06-20T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110154,Avon Way K,2023-06-20T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.41
110154,Avon Way K,2023-06-20T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110154,Avon Way K,2023-06-20T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110154,Avon Way K,2023-06-20T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110154,Avon Way K,2023-06-20T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110154,Avon Way K,2023-06-20T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-20T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-20T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-20T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
110154,Avon Way K,2023-06-20T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.56
110154,Avon Way K,2023-06-20T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.96
110154,Avon Way K,2023-06-20T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.38
110154,Avon Way K,2023-06-20T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110154,Avon Way K,2023-06-20T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110154,Avon Way K,2023-06-20T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110154,Avon Way K,2023-06-20T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.1
110154,Avon Way K,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,31.4
110154,Avon Way K,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110154,Avon Way K,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
110154,Avon Way K,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110154,Avon Way K,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
110154,Avon Way K,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110154,Avon Way K,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
110154,Avon Way K,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
110154,Avon Way K,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
110154,Avon Way K,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.43
110154,Avon Way K,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.55
110154,Avon Way K,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.02
110154,Avon Way K,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
110154,Avon Way K,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
110154,Avon Way K,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
110154,Avon Way K,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
110154,Avon Way K,2023-06-20T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-20T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
110154,Avon Way K,2023-06-20T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-20T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.96
110154,Avon Way K,2023-06-20T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.97
110154,Avon Way K,2023-06-20T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.39
110154,Avon Way K,2023-06-20T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
110154,Avon Way K,2023-06-20T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110154,Avon Way K,2023-06-20T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.2
110154,Avon Way K,2023-06-20T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.6
110154,Avon Way K,2023-06-20T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-20T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-20T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
110154,Avon Way K,2023-06-20T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-20T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.43
110154,Avon Way K,2023-06-20T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110154,Avon Way K,2023-06-20T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110154,Avon Way K,2023-06-20T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-20T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110154,Avon Way K,2023-06-20T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-20T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-20T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-20T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-20T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.17
110154,Avon Way K,2023-06-20T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.08
110154,Avon Way K,2023-06-20T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.93
110154,Avon Way K,2023-06-20T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.41
110154,Avon Way K,2023-06-20T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110154,Avon Way K,2023-06-20T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110154,Avon Way K,2023-06-20T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110154,Avon Way K,2023-06-20T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
110154,Avon Way K,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,31.5
110154,Avon Way K,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110154,Avon Way K,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
110154,Avon Way K,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110154,Avon Way K,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
110154,Avon Way K,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110154,Avon Way K,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
110154,Avon Way K,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
110154,Avon Way K,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
110154,Avon Way K,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
110154,Avon Way K,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.95
110154,Avon Way K,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.45
110154,Avon Way K,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.13
110154,Avon Way K,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
110154,Avon Way K,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
110154,Avon Way K,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
110154,Avon Way K,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
110154,Avon Way K,2023-06-20T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-20T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-20T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-20T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.96
110154,Avon Way K,2023-06-20T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.77
110154,Avon Way K,2023-06-20T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.28
110154,Avon Way K,2023-06-20T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.0
110154,Avon Way K,2023-06-20T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110154,Avon Way K,2023-06-20T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.5
110154,Avon Way K,2023-06-20T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.9
110154,Avon Way K,2023-06-20T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-20T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-20T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-20T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.59
110154,Avon Way K,2023-06-20T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-20T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.9
110154,Avon Way K,2023-06-20T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110154,Avon Way K,2023-06-20T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110154,Avon Way K,2023-06-20T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-20T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110154,Avon Way K,2023-06-20T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-20T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-20T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-20T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-06-20T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.73
110154,Avon Way K,2023-06-20T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.76
110154,Avon Way K,2023-06-20T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.85
110154,Avon Way K,2023-06-20T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110154,Avon Way K,2023-06-20T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110154,Avon Way K,2023-06-20T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110154,Avon Way K,2023-06-20T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.0
110154,Avon Way K,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,31.6
110154,Avon Way K,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110154,Avon Way K,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
110154,Avon Way K,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110154,Avon Way K,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
110154,Avon Way K,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110154,Avon Way K,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
110154,Avon Way K,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
110154,Avon Way K,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
110154,Avon Way K,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.45
110154,Avon Way K,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.37
110154,Avon Way K,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.44
110154,Avon Way K,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
110154,Avon Way K,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
110154,Avon Way K,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
110154,Avon Way K,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
110154,Avon Way K,2023-06-20T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.09
110154,Avon Way K,2023-06-20T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-20T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-20T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.77
110154,Avon Way K,2023-06-20T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.13
110154,Avon Way K,2023-06-20T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.58
110154,Avon Way K,2023-06-20T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.3
110154,Avon Way K,2023-06-20T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110154,Avon Way K,2023-06-20T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.9
110154,Avon Way K,2023-06-20T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.3
110154,Avon Way K,2023-06-20T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-20T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-20T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.07
110154,Avon Way K,2023-06-20T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-20T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.15
110154,Avon Way K,2023-06-20T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110154,Avon Way K,2023-06-20T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110154,Avon Way K,2023-06-20T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-20T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
110154,Avon Way K,2023-06-20T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-20T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.1
110154,Avon Way K,2023-06-20T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-20T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-20T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-20T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-20T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.44
110154,Avon Way K,2023-06-20T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.1
110154,Avon Way K,2023-06-20T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.15
110154,Avon Way K,2023-06-20T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110154,Avon Way K,2023-06-20T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110154,Avon Way K,2023-06-20T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
110154,Avon Way K,2023-06-20T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
110154,Avon Way K,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,31.7
110154,Avon Way K,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110154,Avon Way K,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
110154,Avon Way K,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110154,Avon Way K,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
110154,Avon Way K,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110154,Avon Way K,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
110154,Avon Way K,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
110154,Avon Way K,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
110154,Avon Way K,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.36
110154,Avon Way K,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.22
110154,Avon Way K,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.24
110154,Avon Way K,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
110154,Avon Way K,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
110154,Avon Way K,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
110154,Avon Way K,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
110154,Avon Way K,2023-06-20T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-20T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-20T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-20T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.81
110154,Avon Way K,2023-06-20T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.64
110154,Avon Way K,2023-06-20T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.46
110154,Avon Way K,2023-06-20T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.9
110154,Avon Way K,2023-06-20T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110154,Avon Way K,2023-06-20T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
110154,Avon Way K,2023-06-20T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.5
110154,Avon Way K,2023-06-20T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-20T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-20T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-20T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.19
110154,Avon Way K,2023-06-20T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-20T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.27
110154,Avon Way K,2023-06-20T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110154,Avon Way K,2023-06-20T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.1
110154,Avon Way K,2023-06-20T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-20T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110154,Avon Way K,2023-06-20T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-20T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-20T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-20T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-20T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.89
110154,Avon Way K,2023-06-20T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.88
110154,Avon Way K,2023-06-20T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.57
110154,Avon Way K,2023-06-20T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110154,Avon Way K,2023-06-20T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
110154,Avon Way K,2023-06-20T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110154,Avon Way K,2023-06-20T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
110154,Avon Way K,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,31.9
110154,Avon Way K,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110154,Avon Way K,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
110154,Avon Way K,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110154,Avon Way K,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
110154,Avon Way K,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110154,Avon Way K,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
110154,Avon Way K,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
110154,Avon Way K,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
110154,Avon Way K,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.87
110154,Avon Way K,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.9
110154,Avon Way K,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.27
110154,Avon Way K,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
110154,Avon Way K,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
110154,Avon Way K,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
110154,Avon Way K,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
110154,Avon Way K,2023-06-20T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-20T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-20T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-20T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.59
110154,Avon Way K,2023-06-20T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.27
110154,Avon Way K,2023-06-20T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.59
110154,Avon Way K,2023-06-20T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.8
110154,Avon Way K,2023-06-20T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-06-20T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
110154,Avon Way K,2023-06-20T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.9
110154,Avon Way K,2023-06-20T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-20T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-20T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.22
110154,Avon Way K,2023-06-20T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110154,Avon Way K,2023-06-20T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
110154,Avon Way K,2023-06-20T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110154,Avon Way K,2023-06-20T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110154,Avon Way K,2023-06-20T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-20T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110154,Avon Way K,2023-06-20T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-20T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-06-20T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-20T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
110154,Avon Way K,2023-06-20T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110154,Avon Way K,2023-06-20T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.94
110154,Avon Way K,2023-06-20T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.08
110154,Avon Way K,2023-06-20T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
110154,Avon Way K,2023-06-20T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-06-20T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110154,Avon Way K,2023-06-20T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,31.9
110154,Avon Way K,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
110154,Avon Way K,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
110154,Avon Way K,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110154,Avon Way K,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
110154,Avon Way K,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110154,Avon Way K,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
110154,Avon Way K,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
110154,Avon Way K,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
110154,Avon Way K,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.28
110154,Avon Way K,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.32
110154,Avon Way K,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.9
110154,Avon Way K,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
110154,Avon Way K,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
110154,Avon Way K,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
110154,Avon Way K,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
110154,Avon Way K,2023-06-20T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-20T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-20T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-20T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.72
110154,Avon Way K,2023-06-20T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.69
110154,Avon Way K,2023-06-20T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.51
110154,Avon Way K,2023-06-20T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.1
110154,Avon Way K,2023-06-20T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110154,Avon Way K,2023-06-20T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.9
110154,Avon Way K,2023-06-20T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.5
110154,Avon Way K,2023-06-20T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-20T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-20T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.73
110154,Avon Way K,2023-06-20T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-20T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.5
110154,Avon Way K,2023-06-20T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110154,Avon Way K,2023-06-20T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110154,Avon Way K,2023-06-20T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-20T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110154,Avon Way K,2023-06-20T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-20T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-20T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-20T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
110154,Avon Way K,2023-06-20T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.66
110154,Avon Way K,2023-06-20T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.89
110154,Avon Way K,2023-06-20T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.37
110154,Avon Way K,2023-06-20T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
110154,Avon Way K,2023-06-20T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
110154,Avon Way K,2023-06-20T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110154,Avon Way K,2023-06-20T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
110154,Avon Way K,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,32.0
110154,Avon Way K,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110154,Avon Way K,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
110154,Avon Way K,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110154,Avon Way K,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
110154,Avon Way K,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110154,Avon Way K,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
110154,Avon Way K,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
110154,Avon Way K,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
110154,Avon Way K,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.2
110154,Avon Way K,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.89
110154,Avon Way K,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.68
110154,Avon Way K,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
110154,Avon Way K,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
110154,Avon Way K,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
110154,Avon Way K,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
110154,Avon Way K,2023-06-20T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-20T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-20T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-20T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.23
110154,Avon Way K,2023-06-20T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.43
110154,Avon Way K,2023-06-20T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.51
110154,Avon Way K,2023-06-20T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.1
110154,Avon Way K,2023-06-20T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110154,Avon Way K,2023-06-20T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110154,Avon Way K,2023-06-20T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.4
110154,Avon Way K,2023-06-20T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-20T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-20T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-20T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
110154,Avon Way K,2023-06-20T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-20T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.0
110154,Avon Way K,2023-06-20T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110154,Avon Way K,2023-06-20T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110154,Avon Way K,2023-06-20T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-20T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110154,Avon Way K,2023-06-20T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-20T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-20T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-20T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-20T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-06-20T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.38
110154,Avon Way K,2023-06-20T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.7
110154,Avon Way K,2023-06-20T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.36
110154,Avon Way K,2023-06-20T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110154,Avon Way K,2023-06-20T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
110154,Avon Way K,2023-06-20T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110154,Avon Way K,2023-06-20T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
110154,Avon Way K,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,32.0
110154,Avon Way K,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
110154,Avon Way K,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
110154,Avon Way K,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110154,Avon Way K,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
110154,Avon Way K,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110154,Avon Way K,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
110154,Avon Way K,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
110154,Avon Way K,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
110154,Avon Way K,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
110154,Avon Way K,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.34
110154,Avon Way K,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.8
110154,Avon Way K,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.45
110154,Avon Way K,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
110154,Avon Way K,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
110154,Avon Way K,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
110154,Avon Way K,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
110154,Avon Way K,2023-06-20T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-20T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-20T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-20T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.45
110154,Avon Way K,2023-06-20T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.64
110154,Avon Way K,2023-06-20T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.31
110154,Avon Way K,2023-06-20T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.9
110154,Avon Way K,2023-06-20T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110154,Avon Way K,2023-06-20T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.9
110154,Avon Way K,2023-06-20T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.5
110154,Avon Way K,2023-06-20T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-20T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-20T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
110154,Avon Way K,2023-06-20T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-20T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.38
110154,Avon Way K,2023-06-20T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110154,Avon Way K,2023-06-20T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110154,Avon Way K,2023-06-20T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-20T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110154,Avon Way K,2023-06-20T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-20T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.02
110154,Avon Way K,2023-06-20T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-20T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-20T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-20T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-20T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-20T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.09
110154,Avon Way K,2023-06-20T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.73
110154,Avon Way K,2023-06-20T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.25
110154,Avon Way K,2023-06-20T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110154,Avon Way K,2023-06-20T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
110154,Avon Way K,2023-06-20T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
110154,Avon Way K,2023-06-20T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110154,Avon Way K,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,31.9
110154,Avon Way K,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110154,Avon Way K,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
110154,Avon Way K,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110154,Avon Way K,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
110154,Avon Way K,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110154,Avon Way K,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
110154,Avon Way K,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
110154,Avon Way K,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
110154,Avon Way K,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.52
110154,Avon Way K,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.3
110154,Avon Way K,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.27
110154,Avon Way K,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
110154,Avon Way K,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
110154,Avon Way K,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
110154,Avon Way K,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
110154,Avon Way K,2023-06-20T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-20T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110154,Avon Way K,2023-06-20T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-20T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.44
110154,Avon Way K,2023-06-20T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.18
110154,Avon Way K,2023-06-20T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.33
110154,Avon Way K,2023-06-20T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.3
110154,Avon Way K,2023-06-20T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110154,Avon Way K,2023-06-20T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.4
110154,Avon Way K,2023-06-20T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.0
110154,Avon Way K,2023-06-20T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-20T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-20T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.12
110154,Avon Way K,2023-06-20T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-20T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.84
110154,Avon Way K,2023-06-20T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110154,Avon Way K,2023-06-20T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110154,Avon Way K,2023-06-20T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-20T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110154,Avon Way K,2023-06-20T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-20T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-20T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-20T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-20T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-20T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
110154,Avon Way K,2023-06-20T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.69
110154,Avon Way K,2023-06-20T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.57
110154,Avon Way K,2023-06-20T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.82
110154,Avon Way K,2023-06-20T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110154,Avon Way K,2023-06-20T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-20T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
