Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-20T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
110154,Avon Way K,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,31.9
110154,Avon Way K,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110154,Avon Way K,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
110154,Avon Way K,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110154,Avon Way K,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
110154,Avon Way K,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110154,Avon Way K,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
110154,Avon Way K,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
110154,Avon Way K,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
110154,Avon Way K,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
110154,Avon Way K,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.55
110154,Avon Way K,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.59
110154,Avon Way K,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.58
110154,Avon Way K,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
110154,Avon Way K,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
110154,Avon Way K,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
110154,Avon Way K,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
110154,Avon Way K,2023-06-20T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-20T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-20T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-20T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.12
110154,Avon Way K,2023-06-20T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-20T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.62
110154,Avon Way K,2023-06-20T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.8
110154,Avon Way K,2023-06-20T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-06-20T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.5
110154,Avon Way K,2023-06-20T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.0
110154,Avon Way K,2023-06-20T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-20T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-20T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-20T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
110154,Avon Way K,2023-06-20T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-20T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.44
110154,Avon Way K,2023-06-20T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110154,Avon Way K,2023-06-20T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110154,Avon Way K,2023-06-20T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-20T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
110154,Avon Way K,2023-06-20T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-20T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-20T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-20T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-20T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-20T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.09
110154,Avon Way K,2023-06-20T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.23
110154,Avon Way K,2023-06-20T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.32
110154,Avon Way K,2023-06-20T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.03
110154,Avon Way K,2023-06-20T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110154,Avon Way K,2023-06-20T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110154,Avon Way K,2023-06-20T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
110154,Avon Way K,2023-06-20T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
110154,Avon Way K,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,31.7
110154,Avon Way K,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110154,Avon Way K,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
110154,Avon Way K,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110154,Avon Way K,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
110154,Avon Way K,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110154,Avon Way K,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
110154,Avon Way K,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
110154,Avon Way K,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
110154,Avon Way K,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.02
110154,Avon Way K,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.01
110154,Avon Way K,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.94
110154,Avon Way K,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
110154,Avon Way K,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
110154,Avon Way K,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
110154,Avon Way K,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
110154,Avon Way K,2023-06-20T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-20T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-20T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-06-20T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-20T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.62
110154,Avon Way K,2023-06-20T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-20T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.4
110154,Avon Way K,2023-06-20T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.3
110154,Avon Way K,2023-06-20T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110154,Avon Way K,2023-06-20T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.1
110154,Avon Way K,2023-06-20T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110154,Avon Way K,2023-06-20T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-20T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-20T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
110154,Avon Way K,2023-06-20T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110154,Avon Way K,2023-06-20T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.19
110154,Avon Way K,2023-06-20T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110154,Avon Way K,2023-06-20T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110154,Avon Way K,2023-06-20T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-20T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110154,Avon Way K,2023-06-20T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-20T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-20T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-20T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-20T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-20T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-20T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
110154,Avon Way K,2023-06-20T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.7
110154,Avon Way K,2023-06-20T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.27
110154,Avon Way K,2023-06-20T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.91
110154,Avon Way K,2023-06-20T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110154,Avon Way K,2023-06-20T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
110154,Avon Way K,2023-06-20T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110154,Avon Way K,2023-06-20T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
110154,Avon Way K,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,31.6
110154,Avon Way K,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110154,Avon Way K,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
110154,Avon Way K,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110154,Avon Way K,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
110154,Avon Way K,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110154,Avon Way K,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110154,Avon Way K,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
110154,Avon Way K,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
110154,Avon Way K,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.26
110154,Avon Way K,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.77
110154,Avon Way K,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,0.87
110154,Avon Way K,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
110154,Avon Way K,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
110154,Avon Way K,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
110154,Avon Way K,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
110154,Avon Way K,2023-06-20T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-20T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-20T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-20T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.13
110154,Avon Way K,2023-06-20T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.01
110154,Avon Way K,2023-06-20T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.86
110154,Avon Way K,2023-06-20T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.8
110154,Avon Way K,2023-06-20T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110154,Avon Way K,2023-06-20T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.1
110154,Avon Way K,2023-06-20T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.2
110154,Avon Way K,2023-06-20T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-06-20T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-20T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-20T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.88
110154,Avon Way K,2023-06-20T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110154,Avon Way K,2023-06-20T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.06
110154,Avon Way K,2023-06-20T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
110154,Avon Way K,2023-06-20T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-20T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-20T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
110154,Avon Way K,2023-06-20T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-20T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-20T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.02
110154,Avon Way K,2023-06-20T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-20T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-20T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-20T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-20T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
110154,Avon Way K,2023-06-20T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.62
110154,Avon Way K,2023-06-20T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.57
110154,Avon Way K,2023-06-20T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.43
110154,Avon Way K,2023-06-20T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110154,Avon Way K,2023-06-20T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
110154,Avon Way K,2023-06-20T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110154,Avon Way K,2023-06-20T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
110154,Avon Way K,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,31.5
110154,Avon Way K,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110154,Avon Way K,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
110154,Avon Way K,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110154,Avon Way K,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
110154,Avon Way K,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110154,Avon Way K,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
110154,Avon Way K,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
110154,Avon Way K,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
110154,Avon Way K,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
110154,Avon Way K,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.25
110154,Avon Way K,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.74
110154,Avon Way K,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,0.8
110154,Avon Way K,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
110154,Avon Way K,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
110154,Avon Way K,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
110154,Avon Way K,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
110154,Avon Way K,2023-06-20T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-20T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-20T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-20T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.54
110154,Avon Way K,2023-06-20T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.11
110154,Avon Way K,2023-06-20T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.26
110154,Avon Way K,2023-06-20T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.4
110154,Avon Way K,2023-06-20T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110154,Avon Way K,2023-06-20T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.3
110154,Avon Way K,2023-06-20T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.5
110154,Avon Way K,2023-06-20T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-20T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-20T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-20T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.84
110154,Avon Way K,2023-06-20T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110154,Avon Way K,2023-06-20T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.27
110154,Avon Way K,2023-06-20T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110154,Avon Way K,2023-06-20T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-06-20T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-20T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
110154,Avon Way K,2023-06-20T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-20T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-20T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.02
110154,Avon Way K,2023-06-20T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-20T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-20T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-20T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-20T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
110154,Avon Way K,2023-06-20T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.84
110154,Avon Way K,2023-06-20T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.95
110154,Avon Way K,2023-06-20T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.18
110154,Avon Way K,2023-06-20T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110154,Avon Way K,2023-06-20T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
110154,Avon Way K,2023-06-20T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110154,Avon Way K,2023-06-20T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
110154,Avon Way K,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,31.4
110154,Avon Way K,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110154,Avon Way K,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
110154,Avon Way K,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110154,Avon Way K,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
110154,Avon Way K,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110154,Avon Way K,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
110154,Avon Way K,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
110154,Avon Way K,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
110154,Avon Way K,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.62
110154,Avon Way K,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.36
110154,Avon Way K,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.48
110154,Avon Way K,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
110154,Avon Way K,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
110154,Avon Way K,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
110154,Avon Way K,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
110154,Avon Way K,2023-06-20T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.21
110154,Avon Way K,2023-06-20T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-20T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-20T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.74
110154,Avon Way K,2023-06-20T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.36
110154,Avon Way K,2023-06-20T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.31
110154,Avon Way K,2023-06-20T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
110154,Avon Way K,2023-06-20T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110154,Avon Way K,2023-06-20T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110154,Avon Way K,2023-06-20T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
110154,Avon Way K,2023-06-20T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-20T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-20T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-20T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.75
110154,Avon Way K,2023-06-20T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110154,Avon Way K,2023-06-20T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.44
110154,Avon Way K,2023-06-20T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
110154,Avon Way K,2023-06-20T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-06-20T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-20T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
110154,Avon Way K,2023-06-20T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-20T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-20T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-20T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-20T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-20T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-20T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.86
110154,Avon Way K,2023-06-20T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.84
110154,Avon Way K,2023-06-20T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.91
110154,Avon Way K,2023-06-20T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.42
110154,Avon Way K,2023-06-20T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110154,Avon Way K,2023-06-20T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-20T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110154,Avon Way K,2023-06-20T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110154,Avon Way K,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,31.3
110154,Avon Way K,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110154,Avon Way K,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
110154,Avon Way K,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110154,Avon Way K,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
110154,Avon Way K,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110154,Avon Way K,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
110154,Avon Way K,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
110154,Avon Way K,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
110154,Avon Way K,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.62
110154,Avon Way K,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.73
110154,Avon Way K,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.39
110154,Avon Way K,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
110154,Avon Way K,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
110154,Avon Way K,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
110154,Avon Way K,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
110154,Avon Way K,2023-06-20T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.21
110154,Avon Way K,2023-06-20T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-20T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-20T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.52
110154,Avon Way K,2023-06-20T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.82
110154,Avon Way K,2023-06-20T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.17
110154,Avon Way K,2023-06-20T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.1
110154,Avon Way K,2023-06-20T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110154,Avon Way K,2023-06-20T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.7
110154,Avon Way K,2023-06-20T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
110154,Avon Way K,2023-06-20T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-20T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-20T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-20T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.19
110154,Avon Way K,2023-06-20T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110154,Avon Way K,2023-06-20T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.82
110154,Avon Way K,2023-06-20T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
110154,Avon Way K,2023-06-20T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110154,Avon Way K,2023-06-20T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-06-20T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.1
110154,Avon Way K,2023-06-20T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-20T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-20T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-20T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-20T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
110154,Avon Way K,2023-06-20T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.75
110154,Avon Way K,2023-06-20T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.17
110154,Avon Way K,2023-06-20T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.61
110154,Avon Way K,2023-06-20T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
110154,Avon Way K,2023-06-20T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110154,Avon Way K,2023-06-20T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110154,Avon Way K,2023-06-20T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.3
110154,Avon Way K,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,31.2
110154,Avon Way K,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110154,Avon Way K,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
110154,Avon Way K,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110154,Avon Way K,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
110154,Avon Way K,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110154,Avon Way K,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
110154,Avon Way K,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
110154,Avon Way K,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
110154,Avon Way K,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.41
110154,Avon Way K,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.7
110154,Avon Way K,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.45
110154,Avon Way K,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
110154,Avon Way K,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
110154,Avon Way K,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
110154,Avon Way K,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
110154,Avon Way K,2023-06-20T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-06-20T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-20T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-20T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.52
110154,Avon Way K,2023-06-20T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.15
110154,Avon Way K,2023-06-20T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.87
110154,Avon Way K,2023-06-20T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.7
110154,Avon Way K,2023-06-20T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110154,Avon Way K,2023-06-20T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.9
110154,Avon Way K,2023-06-20T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.8
110154,Avon Way K,2023-06-20T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-20T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-20T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-20T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.73
110154,Avon Way K,2023-06-20T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110154,Avon Way K,2023-06-20T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.43
110154,Avon Way K,2023-06-20T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
110154,Avon Way K,2023-06-20T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-20T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-20T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
110154,Avon Way K,2023-06-20T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-20T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-20T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-20T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-20T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-20T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
110154,Avon Way K,2023-06-20T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
110154,Avon Way K,2023-06-20T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.2
110154,Avon Way K,2023-06-20T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.35
110154,Avon Way K,2023-06-20T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.9
110154,Avon Way K,2023-06-20T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110154,Avon Way K,2023-06-20T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-06-20T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
110154,Avon Way K,2023-06-20T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
110154,Avon Way K,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,31.1
110154,Avon Way K,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110154,Avon Way K,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
110154,Avon Way K,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110154,Avon Way K,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
110154,Avon Way K,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110154,Avon Way K,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
110154,Avon Way K,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
110154,Avon Way K,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
110154,Avon Way K,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
110154,Avon Way K,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.89
110154,Avon Way K,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.76
110154,Avon Way K,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.87
110154,Avon Way K,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
110154,Avon Way K,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
110154,Avon Way K,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
110154,Avon Way K,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
110154,Avon Way K,2023-06-20T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-20T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-20T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-20T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.89
110154,Avon Way K,2023-06-20T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.59
110154,Avon Way K,2023-06-20T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.0
110154,Avon Way K,2023-06-20T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,41.3
110154,Avon Way K,2023-06-20T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110154,Avon Way K,2023-06-20T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
110154,Avon Way K,2023-06-20T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.7
110154,Avon Way K,2023-06-20T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-06-20T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-20T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-20T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.23
110154,Avon Way K,2023-06-20T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110154,Avon Way K,2023-06-20T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.68
110154,Avon Way K,2023-06-20T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110154,Avon Way K,2023-06-20T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-06-20T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-06-20T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110154,Avon Way K,2023-06-20T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-20T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-20T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-20T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-20T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-20T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-20T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-20T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
110154,Avon Way K,2023-06-20T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
110154,Avon Way K,2023-06-20T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110154,Avon Way K,2023-06-20T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.22
110154,Avon Way K,2023-06-20T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.34
110154,Avon Way K,2023-06-20T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
110154,Avon Way K,2023-06-20T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-20T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
110154,Avon Way K,2023-06-20T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
110154,Avon Way K,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,31.2
110154,Avon Way K,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110154,Avon Way K,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
110154,Avon Way K,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110154,Avon Way K,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
110154,Avon Way K,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110154,Avon Way K,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
110154,Avon Way K,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
110154,Avon Way K,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
110154,Avon Way K,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.08
110154,Avon Way K,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.42
110154,Avon Way K,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.19
110154,Avon Way K,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
110154,Avon Way K,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
110154,Avon Way K,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
110154,Avon Way K,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
110154,Avon Way K,2023-06-20T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-20T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-20T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-20T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.93
110154,Avon Way K,2023-06-20T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.51
110154,Avon Way K,2023-06-20T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.33
110154,Avon Way K,2023-06-20T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
110154,Avon Way K,2023-06-20T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.9
110154,Avon Way K,2023-06-20T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110154,Avon Way K,2023-06-20T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.5
110154,Avon Way K,2023-06-20T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-20T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-20T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-20T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
110154,Avon Way K,2023-06-20T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110154,Avon Way K,2023-06-20T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.2
110154,Avon Way K,2023-06-20T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110154,Avon Way K,2023-06-20T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110154,Avon Way K,2023-06-20T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110154,Avon Way K,2023-06-20T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110154,Avon Way K,2023-06-20T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-20T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-20T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
110154,Avon Way K,2023-06-20T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-20T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110154,Avon Way K,2023-06-20T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.92
110154,Avon Way K,2023-06-20T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.09
110154,Avon Way K,2023-06-20T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110154,Avon Way K,2023-06-20T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110154,Avon Way K,2023-06-20T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
110154,Avon Way K,2023-06-20T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
110154,Avon Way K,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,31.1
110154,Avon Way K,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110154,Avon Way K,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
110154,Avon Way K,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110154,Avon Way K,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
110154,Avon Way K,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110154,Avon Way K,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
110154,Avon Way K,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
110154,Avon Way K,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
110154,Avon Way K,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.61
110154,Avon Way K,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.16
110154,Avon Way K,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.68
110154,Avon Way K,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
110154,Avon Way K,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
110154,Avon Way K,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
110154,Avon Way K,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
110154,Avon Way K,2023-06-20T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-20T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-06-20T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-20T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.51
110154,Avon Way K,2023-06-20T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.71
110154,Avon Way K,2023-06-20T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.5
110154,Avon Way K,2023-06-20T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.1
110154,Avon Way K,2023-06-20T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110154,Avon Way K,2023-06-20T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110154,Avon Way K,2023-06-20T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.6
110154,Avon Way K,2023-06-20T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-20T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-20T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-20T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110154,Avon Way K,2023-06-20T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110154,Avon Way K,2023-06-20T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.27
110154,Avon Way K,2023-06-20T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110154,Avon Way K,2023-06-20T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110154,Avon Way K,2023-06-20T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-20T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110154,Avon Way K,2023-06-20T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-20T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-20T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.21
110154,Avon Way K,2023-06-20T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
110154,Avon Way K,2023-06-20T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.49
