Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-20T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.26
110154,Avon Way K,2023-06-20T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.18
110154,Avon Way K,2023-06-20T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110154,Avon Way K,2023-06-20T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
110154,Avon Way K,2023-06-20T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
110154,Avon Way K,2023-06-20T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
110154,Avon Way K,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,30.9
110154,Avon Way K,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110154,Avon Way K,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
110154,Avon Way K,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110154,Avon Way K,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
110154,Avon Way K,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110154,Avon Way K,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
110154,Avon Way K,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
110154,Avon Way K,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
110154,Avon Way K,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.38
110154,Avon Way K,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.11
110154,Avon Way K,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.81
110154,Avon Way K,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
110154,Avon Way K,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
110154,Avon Way K,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
110154,Avon Way K,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
110154,Avon Way K,2023-06-20T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.17
110154,Avon Way K,2023-06-20T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-20T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-20T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.5
110154,Avon Way K,2023-06-20T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.38
110154,Avon Way K,2023-06-20T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.35
110154,Avon Way K,2023-06-20T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.3
110154,Avon Way K,2023-06-20T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110154,Avon Way K,2023-06-20T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.5
110154,Avon Way K,2023-06-20T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.6
110154,Avon Way K,2023-06-20T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-20T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-20T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-20T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110154,Avon Way K,2023-06-20T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110154,Avon Way K,2023-06-20T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.09
110154,Avon Way K,2023-06-20T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110154,Avon Way K,2023-06-20T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-06-20T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-06-20T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110154,Avon Way K,2023-06-20T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-20T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-20T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-20T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-20T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.26
110154,Avon Way K,2023-06-20T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
110154,Avon Way K,2023-06-20T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.3
110154,Avon Way K,2023-06-20T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.73
110154,Avon Way K,2023-06-20T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.76
110154,Avon Way K,2023-06-20T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
110154,Avon Way K,2023-06-20T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110154,Avon Way K,2023-06-20T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
110154,Avon Way K,2023-06-20T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.1
110154,Avon Way K,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,30.6
110154,Avon Way K,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110154,Avon Way K,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
110154,Avon Way K,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110154,Avon Way K,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
110154,Avon Way K,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110154,Avon Way K,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
110154,Avon Way K,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
110154,Avon Way K,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
110154,Avon Way K,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.15
110154,Avon Way K,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.03
110154,Avon Way K,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.1
110154,Avon Way K,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
110154,Avon Way K,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
110154,Avon Way K,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
110154,Avon Way K,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
110154,Avon Way K,2023-06-20T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.26
110154,Avon Way K,2023-06-20T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-20T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-20T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.63
110154,Avon Way K,2023-06-20T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.02
110154,Avon Way K,2023-06-20T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.94
110154,Avon Way K,2023-06-20T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
110154,Avon Way K,2023-06-20T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110154,Avon Way K,2023-06-20T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.4
110154,Avon Way K,2023-06-20T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.2
110154,Avon Way K,2023-06-20T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-20T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-20T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110154,Avon Way K,2023-06-20T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110154,Avon Way K,2023-06-20T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.83
110154,Avon Way K,2023-06-20T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110154,Avon Way K,2023-06-20T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110154,Avon Way K,2023-06-20T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-20T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110154,Avon Way K,2023-06-20T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-20T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-20T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-20T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-20T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-20T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.87
110154,Avon Way K,2023-06-20T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.45
110154,Avon Way K,2023-06-20T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.38
110154,Avon Way K,2023-06-20T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110154,Avon Way K,2023-06-20T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110154,Avon Way K,2023-06-20T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
110154,Avon Way K,2023-06-20T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
110154,Avon Way K,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,30.3
110154,Avon Way K,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110154,Avon Way K,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
110154,Avon Way K,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110154,Avon Way K,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
110154,Avon Way K,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110154,Avon Way K,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
110154,Avon Way K,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
110154,Avon Way K,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
110154,Avon Way K,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.04
110154,Avon Way K,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.37
110154,Avon Way K,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.49
110154,Avon Way K,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
110154,Avon Way K,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
110154,Avon Way K,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
110154,Avon Way K,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
110154,Avon Way K,2023-06-20T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.21
110154,Avon Way K,2023-06-20T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-20T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-20T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.94
110154,Avon Way K,2023-06-20T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.7
110154,Avon Way K,2023-06-20T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.85
110154,Avon Way K,2023-06-20T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.4
110154,Avon Way K,2023-06-20T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110154,Avon Way K,2023-06-20T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.1
110154,Avon Way K,2023-06-20T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.6
110154,Avon Way K,2023-06-20T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-20T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-20T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-20T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110154,Avon Way K,2023-06-20T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110154,Avon Way K,2023-06-20T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.55
110154,Avon Way K,2023-06-20T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110154,Avon Way K,2023-06-20T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110154,Avon Way K,2023-06-20T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-20T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110154,Avon Way K,2023-06-20T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-20T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-20T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-20T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.5
110154,Avon Way K,2023-06-20T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
110154,Avon Way K,2023-06-20T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.02
110154,Avon Way K,2023-06-20T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.07
110154,Avon Way K,2023-06-20T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.19
110154,Avon Way K,2023-06-20T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110154,Avon Way K,2023-06-20T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-06-20T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110154,Avon Way K,2023-06-20T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.1
110154,Avon Way K,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,30.1
110154,Avon Way K,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110154,Avon Way K,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
110154,Avon Way K,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110154,Avon Way K,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
110154,Avon Way K,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110154,Avon Way K,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
110154,Avon Way K,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
110154,Avon Way K,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
110154,Avon Way K,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.42
110154,Avon Way K,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.58
110154,Avon Way K,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.76
110154,Avon Way K,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
110154,Avon Way K,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
110154,Avon Way K,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
110154,Avon Way K,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
110154,Avon Way K,2023-06-20T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-20T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-20T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-20T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.84
110154,Avon Way K,2023-06-20T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.96
110154,Avon Way K,2023-06-20T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.59
110154,Avon Way K,2023-06-20T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
110154,Avon Way K,2023-06-20T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110154,Avon Way K,2023-06-20T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
110154,Avon Way K,2023-06-20T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
110154,Avon Way K,2023-06-20T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-20T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-20T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-20T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.84
110154,Avon Way K,2023-06-20T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110154,Avon Way K,2023-06-20T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.96
110154,Avon Way K,2023-06-20T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110154,Avon Way K,2023-06-20T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110154,Avon Way K,2023-06-20T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-06-20T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110154,Avon Way K,2023-06-20T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-20T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-20T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-20T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-20T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-20T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-20T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
110154,Avon Way K,2023-06-20T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.01
110154,Avon Way K,2023-06-20T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.05
110154,Avon Way K,2023-06-20T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.57
110154,Avon Way K,2023-06-20T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110154,Avon Way K,2023-06-20T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110154,Avon Way K,2023-06-20T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
110154,Avon Way K,2023-06-20T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
110154,Avon Way K,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,30.0
110154,Avon Way K,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110154,Avon Way K,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
110154,Avon Way K,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110154,Avon Way K,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
110154,Avon Way K,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110154,Avon Way K,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
110154,Avon Way K,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
110154,Avon Way K,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
110154,Avon Way K,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.53
110154,Avon Way K,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.42
110154,Avon Way K,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.49
110154,Avon Way K,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
110154,Avon Way K,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
110154,Avon Way K,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
110154,Avon Way K,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
110154,Avon Way K,2023-06-20T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-20T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-20T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-20T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.07
110154,Avon Way K,2023-06-20T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.98
110154,Avon Way K,2023-06-20T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.66
110154,Avon Way K,2023-06-20T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.9
110154,Avon Way K,2023-06-20T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110154,Avon Way K,2023-06-20T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.0
110154,Avon Way K,2023-06-20T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.2
110154,Avon Way K,2023-06-20T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110154,Avon Way K,2023-06-20T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-20T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-20T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110154,Avon Way K,2023-06-20T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.72
110154,Avon Way K,2023-06-20T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.66
110154,Avon Way K,2023-06-20T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110154,Avon Way K,2023-06-20T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-06-20T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110154,Avon Way K,2023-06-20T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110154,Avon Way K,2023-06-20T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-20T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-20T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-20T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-06-20T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-20T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
110154,Avon Way K,2023-06-20T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.65
110154,Avon Way K,2023-06-20T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.59
110154,Avon Way K,2023-06-20T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.85
110154,Avon Way K,2023-06-20T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110154,Avon Way K,2023-06-20T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110154,Avon Way K,2023-06-20T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110154,Avon Way K,2023-06-20T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
110154,Avon Way K,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,29.8
110154,Avon Way K,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110154,Avon Way K,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
110154,Avon Way K,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110154,Avon Way K,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
110154,Avon Way K,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110154,Avon Way K,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
110154,Avon Way K,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
110154,Avon Way K,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
110154,Avon Way K,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.67
110154,Avon Way K,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.36
110154,Avon Way K,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.89
110154,Avon Way K,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
110154,Avon Way K,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
110154,Avon Way K,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
110154,Avon Way K,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
110154,Avon Way K,2023-06-20T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-20T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-20T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-06-20T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.77
110154,Avon Way K,2023-06-20T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.23
110154,Avon Way K,2023-06-20T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.87
110154,Avon Way K,2023-06-20T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.4
110154,Avon Way K,2023-06-20T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110154,Avon Way K,2023-06-20T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110154,Avon Way K,2023-06-20T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.1
110154,Avon Way K,2023-06-20T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-20T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-20T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-20T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110154,Avon Way K,2023-06-20T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.73
110154,Avon Way K,2023-06-20T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.93
110154,Avon Way K,2023-06-20T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110154,Avon Way K,2023-06-20T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110154,Avon Way K,2023-06-20T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110154,Avon Way K,2023-06-20T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110154,Avon Way K,2023-06-20T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-20T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-20T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-20T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-20T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-20T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-20T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
110154,Avon Way K,2023-06-20T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110154,Avon Way K,2023-06-20T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.62
110154,Avon Way K,2023-06-20T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.26
110154,Avon Way K,2023-06-20T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110154,Avon Way K,2023-06-20T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110154,Avon Way K,2023-06-20T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
110154,Avon Way K,2023-06-20T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
110154,Avon Way K,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,29.7
110154,Avon Way K,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110154,Avon Way K,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
110154,Avon Way K,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110154,Avon Way K,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
110154,Avon Way K,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110154,Avon Way K,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
110154,Avon Way K,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
110154,Avon Way K,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
110154,Avon Way K,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.06
110154,Avon Way K,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.45
110154,Avon Way K,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.49
110154,Avon Way K,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
110154,Avon Way K,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
110154,Avon Way K,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
110154,Avon Way K,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
110154,Avon Way K,2023-06-20T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-20T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-20T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-20T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.42
110154,Avon Way K,2023-06-20T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.33
110154,Avon Way K,2023-06-20T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.96
110154,Avon Way K,2023-06-20T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.3
110154,Avon Way K,2023-06-20T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
110154,Avon Way K,2023-06-20T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110154,Avon Way K,2023-06-20T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.2
110154,Avon Way K,2023-06-20T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-20T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-20T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-20T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.86
110154,Avon Way K,2023-06-20T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.76
110154,Avon Way K,2023-06-20T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.34
110154,Avon Way K,2023-06-20T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110154,Avon Way K,2023-06-20T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110154,Avon Way K,2023-06-20T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110154,Avon Way K,2023-06-20T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
110154,Avon Way K,2023-06-20T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-20T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-20T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-20T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-20T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-20T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-20T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-20T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-20T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-06-20T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.96
110154,Avon Way K,2023-06-20T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.19
110154,Avon Way K,2023-06-20T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.81
110154,Avon Way K,2023-06-20T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110154,Avon Way K,2023-06-20T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110154,Avon Way K,2023-06-20T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110154,Avon Way K,2023-06-20T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
110154,Avon Way K,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,29.7
110154,Avon Way K,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110154,Avon Way K,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
110154,Avon Way K,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110154,Avon Way K,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
110154,Avon Way K,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110154,Avon Way K,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
110154,Avon Way K,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
110154,Avon Way K,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
110154,Avon Way K,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.99
110154,Avon Way K,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
110154,Avon Way K,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.95
110154,Avon Way K,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
110154,Avon Way K,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
110154,Avon Way K,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
110154,Avon Way K,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
110154,Avon Way K,2023-06-20T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-20T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-20T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-20T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.16
110154,Avon Way K,2023-06-20T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.19
110154,Avon Way K,2023-06-20T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.95
110154,Avon Way K,2023-06-20T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
110154,Avon Way K,2023-06-20T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110154,Avon Way K,2023-06-20T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.5
110154,Avon Way K,2023-06-20T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
110154,Avon Way K,2023-06-20T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-20T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-20T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-20T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.42
110154,Avon Way K,2023-06-20T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.74
110154,Avon Way K,2023-06-20T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.67
110154,Avon Way K,2023-06-20T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110154,Avon Way K,2023-06-20T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-06-20T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110154,Avon Way K,2023-06-20T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
110154,Avon Way K,2023-06-20T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-20T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-20T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-20T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-20T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-20T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-20T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-20T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
110154,Avon Way K,2023-06-20T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.31
110154,Avon Way K,2023-06-20T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.78
110154,Avon Way K,2023-06-20T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.44
110154,Avon Way K,2023-06-20T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110154,Avon Way K,2023-06-20T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110154,Avon Way K,2023-06-20T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
110154,Avon Way K,2023-06-20T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
110154,Avon Way K,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,29.7
110154,Avon Way K,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110154,Avon Way K,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
110154,Avon Way K,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110154,Avon Way K,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
110154,Avon Way K,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110154,Avon Way K,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
110154,Avon Way K,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
110154,Avon Way K,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
110154,Avon Way K,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.28
110154,Avon Way K,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.09
110154,Avon Way K,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.5
110154,Avon Way K,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
110154,Avon Way K,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
110154,Avon Way K,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
110154,Avon Way K,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
110154,Avon Way K,2023-06-20T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-20T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-20T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-20T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110154,Avon Way K,2023-06-20T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.58
110154,Avon Way K,2023-06-20T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.64
110154,Avon Way K,2023-06-20T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.4
110154,Avon Way K,2023-06-20T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.3
110154,Avon Way K,2023-06-20T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.8
110154,Avon Way K,2023-06-20T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.5
110154,Avon Way K,2023-06-20T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-06-20T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-20T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-20T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.8
110154,Avon Way K,2023-06-20T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110154,Avon Way K,2023-06-20T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.45
110154,Avon Way K,2023-06-20T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110154,Avon Way K,2023-06-20T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-06-20T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-20T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110154,Avon Way K,2023-06-20T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-20T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-20T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-20T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
110154,Avon Way K,2023-06-20T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.12
110154,Avon Way K,2023-06-20T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.24
110154,Avon Way K,2023-06-20T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.37
110154,Avon Way K,2023-06-20T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110154,Avon Way K,2023-06-20T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-06-20T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110154,Avon Way K,2023-06-20T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110154,Avon Way K,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,29.6
110154,Avon Way K,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110154,Avon Way K,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
110154,Avon Way K,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110154,Avon Way K,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
110154,Avon Way K,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110154,Avon Way K,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
110154,Avon Way K,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
110154,Avon Way K,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110154,Avon Way K,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
110154,Avon Way K,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.71
110154,Avon Way K,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.83
110154,Avon Way K,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.15
110154,Avon Way K,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
110154,Avon Way K,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
110154,Avon Way K,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
110154,Avon Way K,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
110154,Avon Way K,2023-06-20T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-20T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-20T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-20T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.72
110154,Avon Way K,2023-06-20T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.69
110154,Avon Way K,2023-06-20T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.25
110154,Avon Way K,2023-06-20T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.9
110154,Avon Way K,2023-06-20T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110154,Avon Way K,2023-06-20T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110154,Avon Way K,2023-06-20T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.2
110154,Avon Way K,2023-06-20T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-20T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-20T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-20T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.85
110154,Avon Way K,2023-06-20T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.74
110154,Avon Way K,2023-06-20T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.9
110154,Avon Way K,2023-06-20T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110154,Avon Way K,2023-06-20T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110154,Avon Way K,2023-06-20T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110154,Avon Way K,2023-06-20T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110154,Avon Way K,2023-06-20T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-20T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-20T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-20T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
