Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-20T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-20T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-20T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-20T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-20T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
110154,Avon Way K,2023-06-20T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.99
110154,Avon Way K,2023-06-20T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.71
110154,Avon Way K,2023-06-20T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.34
110154,Avon Way K,2023-06-20T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
110154,Avon Way K,2023-06-20T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110154,Avon Way K,2023-06-20T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
110154,Avon Way K,2023-06-20T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
110154,Avon Way K,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,28.6
110154,Avon Way K,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110154,Avon Way K,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110154,Avon Way K,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110154,Avon Way K,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
110154,Avon Way K,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110154,Avon Way K,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
110154,Avon Way K,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
110154,Avon Way K,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
110154,Avon Way K,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.57
110154,Avon Way K,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.88
110154,Avon Way K,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.14
110154,Avon Way K,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
110154,Avon Way K,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
110154,Avon Way K,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
110154,Avon Way K,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
110154,Avon Way K,2023-06-20T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-20T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-20T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-20T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.25
110154,Avon Way K,2023-06-20T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.86
110154,Avon Way K,2023-06-20T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.94
110154,Avon Way K,2023-06-20T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
110154,Avon Way K,2023-06-20T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.9
110154,Avon Way K,2023-06-20T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.8
110154,Avon Way K,2023-06-20T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.9
110154,Avon Way K,2023-06-20T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-20T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-20T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-20T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.89
110154,Avon Way K,2023-06-20T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110154,Avon Way K,2023-06-20T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.9
110154,Avon Way K,2023-06-20T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110154,Avon Way K,2023-06-20T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110154,Avon Way K,2023-06-20T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-20T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110154,Avon Way K,2023-06-20T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-20T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-20T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-20T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-20T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-20T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-20T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-20T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-20T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
110154,Avon Way K,2023-06-20T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.19
110154,Avon Way K,2023-06-20T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.37
110154,Avon Way K,2023-06-20T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.33
110154,Avon Way K,2023-06-20T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110154,Avon Way K,2023-06-20T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110154,Avon Way K,2023-06-20T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110154,Avon Way K,2023-06-20T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
110154,Avon Way K,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,28.3
110154,Avon Way K,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
110154,Avon Way K,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110154,Avon Way K,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
110154,Avon Way K,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110154,Avon Way K,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
110154,Avon Way K,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
110154,Avon Way K,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
110154,Avon Way K,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.11
110154,Avon Way K,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.87
110154,Avon Way K,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.66
110154,Avon Way K,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
110154,Avon Way K,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
110154,Avon Way K,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
110154,Avon Way K,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
110154,Avon Way K,2023-06-20T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.43
110154,Avon Way K,2023-06-20T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-20T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-06-20T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.99
110154,Avon Way K,2023-06-20T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.49
110154,Avon Way K,2023-06-20T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.72
110154,Avon Way K,2023-06-20T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.4
110154,Avon Way K,2023-06-20T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.3
110154,Avon Way K,2023-06-20T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.0
110154,Avon Way K,2023-06-20T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.8
110154,Avon Way K,2023-06-20T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-20T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-20T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-20T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.09
110154,Avon Way K,2023-06-20T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110154,Avon Way K,2023-06-20T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110154,Avon Way K,2023-06-20T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110154,Avon Way K,2023-06-20T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
110154,Avon Way K,2023-06-20T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-20T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110154,Avon Way K,2023-06-20T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-20T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-20T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-20T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-20T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-20T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-20T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-20T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-20T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
110154,Avon Way K,2023-06-20T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.16
110154,Avon Way K,2023-06-20T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.34
110154,Avon Way K,2023-06-20T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.3
110154,Avon Way K,2023-06-20T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
110154,Avon Way K,2023-06-20T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110154,Avon Way K,2023-06-20T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
110154,Avon Way K,2023-06-20T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
110154,Avon Way K,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,28.2
110154,Avon Way K,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110154,Avon Way K,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
110154,Avon Way K,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110154,Avon Way K,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
110154,Avon Way K,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110154,Avon Way K,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
110154,Avon Way K,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
110154,Avon Way K,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
110154,Avon Way K,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.47
110154,Avon Way K,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.85
110154,Avon Way K,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.77
110154,Avon Way K,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
110154,Avon Way K,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
110154,Avon Way K,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
110154,Avon Way K,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
110154,Avon Way K,2023-06-20T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-20T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-20T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-20T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.48
110154,Avon Way K,2023-06-20T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.67
110154,Avon Way K,2023-06-20T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.44
110154,Avon Way K,2023-06-20T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.3
110154,Avon Way K,2023-06-20T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.8
110154,Avon Way K,2023-06-20T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110154,Avon Way K,2023-06-20T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.5
110154,Avon Way K,2023-06-20T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-20T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.11
110154,Avon Way K,2023-06-20T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-20T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.99
110154,Avon Way K,2023-06-20T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.99
110154,Avon Way K,2023-06-20T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.53
110154,Avon Way K,2023-06-20T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110154,Avon Way K,2023-06-20T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.7
110154,Avon Way K,2023-06-20T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
110154,Avon Way K,2023-06-20T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
110154,Avon Way K,2023-06-20T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-20T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-20T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-20T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-20T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-20T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-20T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-20T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-20T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
110154,Avon Way K,2023-06-20T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.65
110154,Avon Way K,2023-06-20T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.43
110154,Avon Way K,2023-06-20T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.36
110154,Avon Way K,2023-06-20T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110154,Avon Way K,2023-06-20T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110154,Avon Way K,2023-06-20T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
110154,Avon Way K,2023-06-20T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
110154,Avon Way K,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,28.0
110154,Avon Way K,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110154,Avon Way K,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
110154,Avon Way K,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110154,Avon Way K,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
110154,Avon Way K,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110154,Avon Way K,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
110154,Avon Way K,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
110154,Avon Way K,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
110154,Avon Way K,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.99
110154,Avon Way K,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.65
110154,Avon Way K,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.31
110154,Avon Way K,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
110154,Avon Way K,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
110154,Avon Way K,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
110154,Avon Way K,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
110154,Avon Way K,2023-06-20T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-20T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-20T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-20T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.13
110154,Avon Way K,2023-06-20T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.29
110154,Avon Way K,2023-06-20T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.16
110154,Avon Way K,2023-06-20T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
110154,Avon Way K,2023-06-20T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.0
110154,Avon Way K,2023-06-20T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110154,Avon Way K,2023-06-20T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.7
110154,Avon Way K,2023-06-20T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-20T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.08
110154,Avon Way K,2023-06-20T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-20T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.23
110154,Avon Way K,2023-06-20T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.93
110154,Avon Way K,2023-06-20T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.63
110154,Avon Way K,2023-06-20T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110154,Avon Way K,2023-06-20T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
110154,Avon Way K,2023-06-20T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
110154,Avon Way K,2023-06-20T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
110154,Avon Way K,2023-06-20T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-20T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-20T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-20T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-20T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-20T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-20T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-20T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-20T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-20T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-20T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-06-20T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.53
110154,Avon Way K,2023-06-20T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.73
110154,Avon Way K,2023-06-20T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.44
110154,Avon Way K,2023-06-20T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
110154,Avon Way K,2023-06-20T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110154,Avon Way K,2023-06-20T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110154,Avon Way K,2023-06-20T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110154,Avon Way K,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,27.9
110154,Avon Way K,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110154,Avon Way K,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
110154,Avon Way K,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110154,Avon Way K,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
110154,Avon Way K,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110154,Avon Way K,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
110154,Avon Way K,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
110154,Avon Way K,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
110154,Avon Way K,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.46
110154,Avon Way K,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.81
110154,Avon Way K,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.49
110154,Avon Way K,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
110154,Avon Way K,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
110154,Avon Way K,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
110154,Avon Way K,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
110154,Avon Way K,2023-06-20T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-20T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-20T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-20T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.07
110154,Avon Way K,2023-06-20T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.64
110154,Avon Way K,2023-06-20T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.6
110154,Avon Way K,2023-06-20T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
110154,Avon Way K,2023-06-20T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.2
110154,Avon Way K,2023-06-20T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.0
110154,Avon Way K,2023-06-20T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.8
110154,Avon Way K,2023-06-20T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-20T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-20T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-20T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.13
110154,Avon Way K,2023-06-20T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.73
110154,Avon Way K,2023-06-20T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.53
110154,Avon Way K,2023-06-20T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
110154,Avon Way K,2023-06-20T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
110154,Avon Way K,2023-06-20T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-06-20T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
110154,Avon Way K,2023-06-20T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-20T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-20T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-20T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-20T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-20T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-20T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-20T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-20T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-20T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-20T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
110154,Avon Way K,2023-06-20T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110154,Avon Way K,2023-06-20T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.13
110154,Avon Way K,2023-06-20T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.96
110154,Avon Way K,2023-06-20T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110154,Avon Way K,2023-06-20T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-06-20T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110154,Avon Way K,2023-06-20T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
110154,Avon Way K,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,27.9
110154,Avon Way K,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110154,Avon Way K,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
110154,Avon Way K,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110154,Avon Way K,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
110154,Avon Way K,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110154,Avon Way K,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
110154,Avon Way K,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
110154,Avon Way K,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
110154,Avon Way K,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.61
110154,Avon Way K,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.14
110154,Avon Way K,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.67
110154,Avon Way K,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
110154,Avon Way K,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
110154,Avon Way K,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
110154,Avon Way K,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
110154,Avon Way K,2023-06-20T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-20T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-20T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-20T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.96
110154,Avon Way K,2023-06-20T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.36
110154,Avon Way K,2023-06-20T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.99
110154,Avon Way K,2023-06-20T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110154,Avon Way K,2023-06-20T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.3
110154,Avon Way K,2023-06-20T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.4
110154,Avon Way K,2023-06-20T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.0
110154,Avon Way K,2023-06-20T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-20T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-20T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-20T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.33
110154,Avon Way K,2023-06-20T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110154,Avon Way K,2023-06-20T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.16
110154,Avon Way K,2023-06-20T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110154,Avon Way K,2023-06-20T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.3
110154,Avon Way K,2023-06-20T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-20T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.8
110154,Avon Way K,2023-06-20T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-20T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-20T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-20T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-20T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-20T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-20T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-20T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-20T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-20T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
110154,Avon Way K,2023-06-20T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.64
110154,Avon Way K,2023-06-20T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.93
110154,Avon Way K,2023-06-20T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.52
110154,Avon Way K,2023-06-20T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
110154,Avon Way K,2023-06-20T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110154,Avon Way K,2023-06-20T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110154,Avon Way K,2023-06-20T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
110154,Avon Way K,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,27.8
110154,Avon Way K,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110154,Avon Way K,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
110154,Avon Way K,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110154,Avon Way K,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
110154,Avon Way K,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110154,Avon Way K,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
110154,Avon Way K,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
110154,Avon Way K,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
110154,Avon Way K,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.24
110154,Avon Way K,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.48
110154,Avon Way K,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.86
110154,Avon Way K,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
110154,Avon Way K,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
110154,Avon Way K,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
110154,Avon Way K,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
110154,Avon Way K,2023-06-20T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-20T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-20T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-20T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.63
110154,Avon Way K,2023-06-20T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.14
110154,Avon Way K,2023-06-20T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.85
110154,Avon Way K,2023-06-20T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.5
110154,Avon Way K,2023-06-20T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110154,Avon Way K,2023-06-20T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.0
110154,Avon Way K,2023-06-20T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.1
110154,Avon Way K,2023-06-20T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-20T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-20T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-20T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.99
110154,Avon Way K,2023-06-20T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110154,Avon Way K,2023-06-20T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.11
110154,Avon Way K,2023-06-20T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110154,Avon Way K,2023-06-20T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
110154,Avon Way K,2023-06-20T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-20T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
110154,Avon Way K,2023-06-20T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-20T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-20T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-20T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-20T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-20T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-20T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-20T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
110154,Avon Way K,2023-06-20T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.56
110154,Avon Way K,2023-06-20T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.16
110154,Avon Way K,2023-06-20T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.96
110154,Avon Way K,2023-06-20T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110154,Avon Way K,2023-06-20T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110154,Avon Way K,2023-06-20T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
110154,Avon Way K,2023-06-20T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
110154,Avon Way K,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,27.8
110154,Avon Way K,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110154,Avon Way K,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
110154,Avon Way K,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110154,Avon Way K,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
110154,Avon Way K,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110154,Avon Way K,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
110154,Avon Way K,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
110154,Avon Way K,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
110154,Avon Way K,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.67
110154,Avon Way K,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.3
110154,Avon Way K,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.66
110154,Avon Way K,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
110154,Avon Way K,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
110154,Avon Way K,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
110154,Avon Way K,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
110154,Avon Way K,2023-06-20T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-20T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-20T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-20T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.14
110154,Avon Way K,2023-06-20T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.02
110154,Avon Way K,2023-06-20T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.47
110154,Avon Way K,2023-06-20T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.1
110154,Avon Way K,2023-06-20T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.9
110154,Avon Way K,2023-06-20T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.9
110154,Avon Way K,2023-06-20T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.3
110154,Avon Way K,2023-06-20T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-20T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-20T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-20T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.91
110154,Avon Way K,2023-06-20T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110154,Avon Way K,2023-06-20T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
110154,Avon Way K,2023-06-20T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110154,Avon Way K,2023-06-20T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
110154,Avon Way K,2023-06-20T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-06-20T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110154,Avon Way K,2023-06-20T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-20T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-20T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-20T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-20T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-20T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-20T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-20T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-20T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
110154,Avon Way K,2023-06-20T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.79
110154,Avon Way K,2023-06-20T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.94
110154,Avon Way K,2023-06-20T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.44
110154,Avon Way K,2023-06-20T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110154,Avon Way K,2023-06-20T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110154,Avon Way K,2023-06-20T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
110154,Avon Way K,2023-06-20T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.3
110154,Avon Way K,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,27.8
110154,Avon Way K,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110154,Avon Way K,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
110154,Avon Way K,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110154,Avon Way K,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
110154,Avon Way K,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110154,Avon Way K,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
110154,Avon Way K,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
110154,Avon Way K,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
110154,Avon Way K,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.52
110154,Avon Way K,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.34
110154,Avon Way K,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.96
110154,Avon Way K,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
110154,Avon Way K,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
110154,Avon Way K,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
110154,Avon Way K,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
110154,Avon Way K,2023-06-20T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-20T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-20T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-20T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.74
110154,Avon Way K,2023-06-20T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.12
110154,Avon Way K,2023-06-20T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.45
110154,Avon Way K,2023-06-20T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.9
110154,Avon Way K,2023-06-20T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.2
110154,Avon Way K,2023-06-20T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.8
110154,Avon Way K,2023-06-20T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.3
110154,Avon Way K,2023-06-20T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-20T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-20T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-20T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.07
110154,Avon Way K,2023-06-20T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110154,Avon Way K,2023-06-20T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.61
110154,Avon Way K,2023-06-20T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
110154,Avon Way K,2023-06-20T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.9
110154,Avon Way K,2023-06-20T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-06-20T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.5
110154,Avon Way K,2023-06-20T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-20T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-20T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-20T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-20T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-20T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-20T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-20T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-20T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
110154,Avon Way K,2023-06-20T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.29
110154,Avon Way K,2023-06-20T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.41
110154,Avon Way K,2023-06-20T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.58
110154,Avon Way K,2023-06-20T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
110154,Avon Way K,2023-06-20T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.3
110154,Avon Way K,2023-06-20T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
110154,Avon Way K,2023-06-20T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
110154,Avon Way K,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,27.8
110154,Avon Way K,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110154,Avon Way K,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
110154,Avon Way K,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
110154,Avon Way K,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110154,Avon Way K,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
110154,Avon Way K,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
110154,Avon Way K,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
110154,Avon Way K,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.14
110154,Avon Way K,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.92
110154,Avon Way K,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.72
110154,Avon Way K,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
110154,Avon Way K,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
110154,Avon Way K,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
110154,Avon Way K,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
110154,Avon Way K,2023-06-20T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-20T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-20T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-20T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.82
110154,Avon Way K,2023-06-20T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.94
110154,Avon Way K,2023-06-20T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.65
110154,Avon Way K,2023-06-20T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.1
110154,Avon Way K,2023-06-20T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110154,Avon Way K,2023-06-20T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.1
110154,Avon Way K,2023-06-20T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
110154,Avon Way K,2023-06-20T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-20T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-20T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-20T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.12
110154,Avon Way K,2023-06-20T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110154,Avon Way K,2023-06-20T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.95
110154,Avon Way K,2023-06-20T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
110154,Avon Way K,2023-06-20T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.1
110154,Avon Way K,2023-06-20T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-20T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.6
110154,Avon Way K,2023-06-20T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.06
