Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-20T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-20T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-20T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-06-20T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-20T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-20T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-20T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-20T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
110154,Avon Way K,2023-06-20T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.54
110154,Avon Way K,2023-06-20T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.78
110154,Avon Way K,2023-06-20T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.9
110154,Avon Way K,2023-06-20T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110154,Avon Way K,2023-06-20T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110154,Avon Way K,2023-06-20T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110154,Avon Way K,2023-06-20T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
110154,Avon Way K,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,27.8
110154,Avon Way K,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
110154,Avon Way K,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
110154,Avon Way K,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110154,Avon Way K,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
110154,Avon Way K,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110154,Avon Way K,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
110154,Avon Way K,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
110154,Avon Way K,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
110154,Avon Way K,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.45
110154,Avon Way K,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.84
110154,Avon Way K,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.3
110154,Avon Way K,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
110154,Avon Way K,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
110154,Avon Way K,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
110154,Avon Way K,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
110154,Avon Way K,2023-06-20T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-20T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-20T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-06-20T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.0
110154,Avon Way K,2023-06-20T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.99
110154,Avon Way K,2023-06-20T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.32
110154,Avon Way K,2023-06-20T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.7
110154,Avon Way K,2023-06-20T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.3
110154,Avon Way K,2023-06-20T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.4
110154,Avon Way K,2023-06-20T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.2
110154,Avon Way K,2023-06-20T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-20T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-20T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-20T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.18
110154,Avon Way K,2023-06-20T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110154,Avon Way K,2023-06-20T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.87
110154,Avon Way K,2023-06-20T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
110154,Avon Way K,2023-06-20T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.1
110154,Avon Way K,2023-06-20T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-20T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.3
110154,Avon Way K,2023-06-20T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-20T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-20T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-20T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.07
110154,Avon Way K,2023-06-20T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-20T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-20T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-20T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-20T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
110154,Avon Way K,2023-06-20T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.99
110154,Avon Way K,2023-06-20T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.1
110154,Avon Way K,2023-06-20T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.28
110154,Avon Way K,2023-06-20T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110154,Avon Way K,2023-06-20T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110154,Avon Way K,2023-06-20T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
110154,Avon Way K,2023-06-20T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
110154,Avon Way K,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,27.8
110154,Avon Way K,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110154,Avon Way K,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
110154,Avon Way K,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110154,Avon Way K,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
110154,Avon Way K,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110154,Avon Way K,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
110154,Avon Way K,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
110154,Avon Way K,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
110154,Avon Way K,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.07
110154,Avon Way K,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.2
110154,Avon Way K,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.76
110154,Avon Way K,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
110154,Avon Way K,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
110154,Avon Way K,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
110154,Avon Way K,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
110154,Avon Way K,2023-06-20T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-20T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-20T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-06-20T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.81
110154,Avon Way K,2023-06-20T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.39
110154,Avon Way K,2023-06-20T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.57
110154,Avon Way K,2023-06-20T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
110154,Avon Way K,2023-06-20T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.6
110154,Avon Way K,2023-06-20T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
110154,Avon Way K,2023-06-20T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.6
110154,Avon Way K,2023-06-20T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-20T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-20T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-20T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110154,Avon Way K,2023-06-20T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110154,Avon Way K,2023-06-20T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.65
110154,Avon Way K,2023-06-20T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
110154,Avon Way K,2023-06-20T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110154,Avon Way K,2023-06-20T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-20T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.0
110154,Avon Way K,2023-06-20T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.08
110154,Avon Way K,2023-06-20T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-20T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-20T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-20T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-20T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.1
110154,Avon Way K,2023-06-20T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-20T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-20T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-20T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-20T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-20T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
110154,Avon Way K,2023-06-20T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.1
110154,Avon Way K,2023-06-20T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.5
110154,Avon Way K,2023-06-20T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.56
110154,Avon Way K,2023-06-20T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110154,Avon Way K,2023-06-20T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110154,Avon Way K,2023-06-20T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
110154,Avon Way K,2023-06-20T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110154,Avon Way K,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,27.8
110154,Avon Way K,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110154,Avon Way K,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
110154,Avon Way K,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110154,Avon Way K,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
110154,Avon Way K,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110154,Avon Way K,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
110154,Avon Way K,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
110154,Avon Way K,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
110154,Avon Way K,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.75
110154,Avon Way K,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.26
110154,Avon Way K,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.88
110154,Avon Way K,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
110154,Avon Way K,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
110154,Avon Way K,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
110154,Avon Way K,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
110154,Avon Way K,2023-06-20T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-20T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-20T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-20T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.03
110154,Avon Way K,2023-06-20T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.25
110154,Avon Way K,2023-06-20T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.06
110154,Avon Way K,2023-06-20T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
110154,Avon Way K,2023-06-20T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
110154,Avon Way K,2023-06-20T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
110154,Avon Way K,2023-06-20T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.1
110154,Avon Way K,2023-06-20T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-20T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-20T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-20T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110154,Avon Way K,2023-06-20T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110154,Avon Way K,2023-06-20T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.05
110154,Avon Way K,2023-06-20T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.5
110154,Avon Way K,2023-06-20T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110154,Avon Way K,2023-06-20T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-20T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.8
110154,Avon Way K,2023-06-20T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.07
110154,Avon Way K,2023-06-20T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-20T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-20T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-20T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-20T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.09
110154,Avon Way K,2023-06-20T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-20T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-20T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-20T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-20T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
110154,Avon Way K,2023-06-20T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.08
110154,Avon Way K,2023-06-20T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.85
110154,Avon Way K,2023-06-20T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.84
110154,Avon Way K,2023-06-20T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
110154,Avon Way K,2023-06-20T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110154,Avon Way K,2023-06-20T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
110154,Avon Way K,2023-06-20T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
110154,Avon Way K,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,27.9
110154,Avon Way K,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110154,Avon Way K,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
110154,Avon Way K,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110154,Avon Way K,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
110154,Avon Way K,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110154,Avon Way K,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
110154,Avon Way K,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
110154,Avon Way K,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
110154,Avon Way K,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
110154,Avon Way K,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.91
110154,Avon Way K,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.38
110154,Avon Way K,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.85
110154,Avon Way K,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
110154,Avon Way K,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
110154,Avon Way K,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
110154,Avon Way K,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
110154,Avon Way K,2023-06-20T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-20T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-06-20T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-20T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.65
110154,Avon Way K,2023-06-20T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.19
110154,Avon Way K,2023-06-20T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.25
110154,Avon Way K,2023-06-20T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.1
110154,Avon Way K,2023-06-20T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.5
110154,Avon Way K,2023-06-20T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.4
110154,Avon Way K,2023-06-20T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.8
110154,Avon Way K,2023-06-20T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-20T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-20T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110154,Avon Way K,2023-06-20T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.72
110154,Avon Way K,2023-06-20T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.53
110154,Avon Way K,2023-06-20T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
110154,Avon Way K,2023-06-20T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110154,Avon Way K,2023-06-20T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-06-20T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.4
110154,Avon Way K,2023-06-20T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.07
110154,Avon Way K,2023-06-20T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-20T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-20T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.08
110154,Avon Way K,2023-06-20T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-20T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-20T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-20T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-20T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-06-20T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.59
110154,Avon Way K,2023-06-20T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.32
110154,Avon Way K,2023-06-20T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.05
110154,Avon Way K,2023-06-20T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110154,Avon Way K,2023-06-20T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
110154,Avon Way K,2023-06-20T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
110154,Avon Way K,2023-06-20T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
110154,Avon Way K,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,27.9
110154,Avon Way K,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110154,Avon Way K,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
110154,Avon Way K,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110154,Avon Way K,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
110154,Avon Way K,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110154,Avon Way K,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
110154,Avon Way K,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
110154,Avon Way K,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
110154,Avon Way K,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
110154,Avon Way K,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.25
110154,Avon Way K,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.27
110154,Avon Way K,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.59
110154,Avon Way K,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
110154,Avon Way K,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
110154,Avon Way K,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
110154,Avon Way K,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
110154,Avon Way K,2023-06-20T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-20T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-20T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-20T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.19
110154,Avon Way K,2023-06-20T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.12
110154,Avon Way K,2023-06-20T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.67
110154,Avon Way K,2023-06-20T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.7
110154,Avon Way K,2023-06-20T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.1
110154,Avon Way K,2023-06-20T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.2
110154,Avon Way K,2023-06-20T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.9
110154,Avon Way K,2023-06-20T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-06-20T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-20T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-20T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110154,Avon Way K,2023-06-20T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110154,Avon Way K,2023-06-20T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.3
110154,Avon Way K,2023-06-20T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.8
110154,Avon Way K,2023-06-20T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110154,Avon Way K,2023-06-20T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-20T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.0
110154,Avon Way K,2023-06-20T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.07
110154,Avon Way K,2023-06-20T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-20T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-20T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.09
110154,Avon Way K,2023-06-20T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-20T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-20T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-20T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-20T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
110154,Avon Way K,2023-06-20T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.97
110154,Avon Way K,2023-06-20T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.37
110154,Avon Way K,2023-06-20T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.65
110154,Avon Way K,2023-06-20T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110154,Avon Way K,2023-06-20T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110154,Avon Way K,2023-06-20T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110154,Avon Way K,2023-06-20T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
110154,Avon Way K,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,27.9
110154,Avon Way K,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110154,Avon Way K,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
110154,Avon Way K,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110154,Avon Way K,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
110154,Avon Way K,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110154,Avon Way K,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
110154,Avon Way K,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
110154,Avon Way K,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
110154,Avon Way K,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.06
110154,Avon Way K,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.27
110154,Avon Way K,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.55
110154,Avon Way K,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
110154,Avon Way K,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
110154,Avon Way K,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
110154,Avon Way K,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
110154,Avon Way K,2023-06-20T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-20T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-20T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
110154,Avon Way K,2023-06-20T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.62
110154,Avon Way K,2023-06-20T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.78
110154,Avon Way K,2023-06-20T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.54
110154,Avon Way K,2023-06-20T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.1
110154,Avon Way K,2023-06-20T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.5
110154,Avon Way K,2023-06-20T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.6
110154,Avon Way K,2023-06-20T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.6
110154,Avon Way K,2023-06-20T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-20T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-20T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-20T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110154,Avon Way K,2023-06-20T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110154,Avon Way K,2023-06-20T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.72
110154,Avon Way K,2023-06-20T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
110154,Avon Way K,2023-06-20T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110154,Avon Way K,2023-06-20T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-20T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.4
110154,Avon Way K,2023-06-20T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-20T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-20T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-20T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-20T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-20T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-20T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-20T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-20T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-20T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
110154,Avon Way K,2023-06-20T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.69
110154,Avon Way K,2023-06-20T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.74
110154,Avon Way K,2023-06-20T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.91
110154,Avon Way K,2023-06-20T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
110154,Avon Way K,2023-06-20T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
110154,Avon Way K,2023-06-20T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
110154,Avon Way K,2023-06-20T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
110154,Avon Way K,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,28.0
110154,Avon Way K,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110154,Avon Way K,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
110154,Avon Way K,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110154,Avon Way K,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
110154,Avon Way K,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110154,Avon Way K,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
110154,Avon Way K,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
110154,Avon Way K,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
110154,Avon Way K,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.46
110154,Avon Way K,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.45
110154,Avon Way K,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.55
110154,Avon Way K,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
110154,Avon Way K,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
110154,Avon Way K,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
110154,Avon Way K,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
110154,Avon Way K,2023-06-20T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-20T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-20T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-20T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.91
110154,Avon Way K,2023-06-20T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.97
110154,Avon Way K,2023-06-20T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.68
110154,Avon Way K,2023-06-20T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.7
110154,Avon Way K,2023-06-20T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.7
110154,Avon Way K,2023-06-20T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.9
110154,Avon Way K,2023-06-20T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.2
110154,Avon Way K,2023-06-20T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-20T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-20T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-20T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.85
110154,Avon Way K,2023-06-20T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-20T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.06
110154,Avon Way K,2023-06-20T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
110154,Avon Way K,2023-06-20T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110154,Avon Way K,2023-06-20T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-20T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.9
110154,Avon Way K,2023-06-20T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-20T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-20T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-20T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-20T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-20T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-20T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
110154,Avon Way K,2023-06-20T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.15
110154,Avon Way K,2023-06-20T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.84
110154,Avon Way K,2023-06-20T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.97
110154,Avon Way K,2023-06-20T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
110154,Avon Way K,2023-06-20T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110154,Avon Way K,2023-06-20T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
110154,Avon Way K,2023-06-20T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
110154,Avon Way K,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,28.0
110154,Avon Way K,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110154,Avon Way K,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
110154,Avon Way K,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
110154,Avon Way K,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110154,Avon Way K,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
110154,Avon Way K,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110154,Avon Way K,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
110154,Avon Way K,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
110154,Avon Way K,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.86
110154,Avon Way K,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.15
110154,Avon Way K,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.97
110154,Avon Way K,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
110154,Avon Way K,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
110154,Avon Way K,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
110154,Avon Way K,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
110154,Avon Way K,2023-06-20T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-20T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-20T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-20T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.75
110154,Avon Way K,2023-06-20T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.5
110154,Avon Way K,2023-06-20T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.09
110154,Avon Way K,2023-06-20T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.5
110154,Avon Way K,2023-06-20T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.7
110154,Avon Way K,2023-06-20T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.6
110154,Avon Way K,2023-06-20T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
110154,Avon Way K,2023-06-20T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-20T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-20T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-20T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.44
110154,Avon Way K,2023-06-20T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-20T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.95
110154,Avon Way K,2023-06-20T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110154,Avon Way K,2023-06-20T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110154,Avon Way K,2023-06-20T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-20T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110154,Avon Way K,2023-06-20T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-20T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-20T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-20T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-20T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-20T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-20T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-20T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
110154,Avon Way K,2023-06-20T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.88
110154,Avon Way K,2023-06-20T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.84
110154,Avon Way K,2023-06-20T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.92
110154,Avon Way K,2023-06-20T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
110154,Avon Way K,2023-06-20T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110154,Avon Way K,2023-06-20T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
110154,Avon Way K,2023-06-20T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
110154,Avon Way K,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,28.1
110154,Avon Way K,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110154,Avon Way K,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
110154,Avon Way K,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
110154,Avon Way K,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110154,Avon Way K,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
110154,Avon Way K,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
110154,Avon Way K,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
110154,Avon Way K,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.17
110154,Avon Way K,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
110154,Avon Way K,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.71
110154,Avon Way K,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
110154,Avon Way K,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
110154,Avon Way K,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
110154,Avon Way K,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
110154,Avon Way K,2023-06-20T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-20T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-20T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-20T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.5
110154,Avon Way K,2023-06-20T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.75
110154,Avon Way K,2023-06-20T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.92
110154,Avon Way K,2023-06-20T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
110154,Avon Way K,2023-06-20T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110154,Avon Way K,2023-06-20T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.7
110154,Avon Way K,2023-06-20T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.1
110154,Avon Way K,2023-06-20T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-20T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-20T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-20T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.84
110154,Avon Way K,2023-06-20T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-20T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.95
110154,Avon Way K,2023-06-20T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110154,Avon Way K,2023-06-20T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110154,Avon Way K,2023-06-20T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-20T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110154,Avon Way K,2023-06-20T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-20T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-20T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-20T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-20T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-20T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-20T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
110154,Avon Way K,2023-06-20T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.22
110154,Avon Way K,2023-06-20T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.7
110154,Avon Way K,2023-06-20T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.31
110154,Avon Way K,2023-06-20T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
110154,Avon Way K,2023-06-20T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110154,Avon Way K,2023-06-20T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
110154,Avon Way K,2023-06-20T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110154,Avon Way K,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,28.1
110154,Avon Way K,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110154,Avon Way K,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
110154,Avon Way K,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110154,Avon Way K,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
110154,Avon Way K,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110154,Avon Way K,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
110154,Avon Way K,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
110154,Avon Way K,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
110154,Avon Way K,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
110154,Avon Way K,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.82
110154,Avon Way K,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.27
110154,Avon Way K,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.56
110154,Avon Way K,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
110154,Avon Way K,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
110154,Avon Way K,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
110154,Avon Way K,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
110154,Avon Way K,2023-06-20T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-20T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
110154,Avon Way K,2023-06-20T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-20T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.65
110154,Avon Way K,2023-06-20T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.58
110154,Avon Way K,2023-06-20T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.79
110154,Avon Way K,2023-06-20T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.8
110154,Avon Way K,2023-06-20T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110154,Avon Way K,2023-06-20T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.6
110154,Avon Way K,2023-06-20T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.5
110154,Avon Way K,2023-06-20T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-20T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-20T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-20T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.43
110154,Avon Way K,2023-06-20T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110154,Avon Way K,2023-06-20T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
