Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-20T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-20T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.11
110154,Avon Way K,2023-06-20T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-20T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
110154,Avon Way K,2023-06-20T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110154,Avon Way K,2023-06-20T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110154,Avon Way K,2023-06-20T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-20T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110154,Avon Way K,2023-06-20T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-20T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-20T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-20T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.8
110154,Avon Way K,2023-06-20T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.8
110154,Avon Way K,2023-06-20T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T04:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-20T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-20T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
110154,Avon Way K,2023-06-20T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.79
110154,Avon Way K,2023-06-20T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.43
110154,Avon Way K,2023-06-20T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.34
110154,Avon Way K,2023-06-20T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
110154,Avon Way K,2023-06-20T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110154,Avon Way K,2023-06-20T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110154,Avon Way K,2023-06-20T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110154,Avon Way K,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,28.9
110154,Avon Way K,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110154,Avon Way K,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
110154,Avon Way K,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110154,Avon Way K,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
110154,Avon Way K,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110154,Avon Way K,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
110154,Avon Way K,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
110154,Avon Way K,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
110154,Avon Way K,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
110154,Avon Way K,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.65
110154,Avon Way K,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.19
110154,Avon Way K,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.08
110154,Avon Way K,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
110154,Avon Way K,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
110154,Avon Way K,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
110154,Avon Way K,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
110154,Avon Way K,2023-06-20T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-20T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-20T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.15
110154,Avon Way K,2023-06-20T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.56
110154,Avon Way K,2023-06-20T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.75
110154,Avon Way K,2023-06-20T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.91
110154,Avon Way K,2023-06-20T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.7
110154,Avon Way K,2023-06-20T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
110154,Avon Way K,2023-06-20T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.9
110154,Avon Way K,2023-06-20T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.7
110154,Avon Way K,2023-06-20T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-20T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-20T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110154,Avon Way K,2023-06-20T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-20T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110154,Avon Way K,2023-06-20T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110154,Avon Way K,2023-06-20T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110154,Avon Way K,2023-06-20T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-20T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110154,Avon Way K,2023-06-20T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-20T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-20T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-20T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-20T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-20T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-20T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-20T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-20T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.45
110154,Avon Way K,2023-06-20T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.44
110154,Avon Way K,2023-06-20T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.59
110154,Avon Way K,2023-06-20T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110154,Avon Way K,2023-06-20T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110154,Avon Way K,2023-06-20T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110154,Avon Way K,2023-06-20T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110154,Avon Way K,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,29.0
110154,Avon Way K,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110154,Avon Way K,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
110154,Avon Way K,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110154,Avon Way K,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
110154,Avon Way K,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110154,Avon Way K,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
110154,Avon Way K,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
110154,Avon Way K,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
110154,Avon Way K,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
110154,Avon Way K,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.25
110154,Avon Way K,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
110154,Avon Way K,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.22
110154,Avon Way K,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
110154,Avon Way K,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
110154,Avon Way K,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
110154,Avon Way K,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
110154,Avon Way K,2023-06-20T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-20T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-20T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-20T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.34
110154,Avon Way K,2023-06-20T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.06
110154,Avon Way K,2023-06-20T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.99
110154,Avon Way K,2023-06-20T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.1
110154,Avon Way K,2023-06-20T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
110154,Avon Way K,2023-06-20T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.5
110154,Avon Way K,2023-06-20T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.6
110154,Avon Way K,2023-06-20T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-20T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-20T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.3
110154,Avon Way K,2023-06-20T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-20T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
110154,Avon Way K,2023-06-20T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110154,Avon Way K,2023-06-20T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110154,Avon Way K,2023-06-20T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-20T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110154,Avon Way K,2023-06-20T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-20T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-20T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-20T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-20T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-20T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-20T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-20T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-06-20T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110154,Avon Way K,2023-06-20T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.32
110154,Avon Way K,2023-06-20T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.66
110154,Avon Way K,2023-06-20T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
110154,Avon Way K,2023-06-20T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-20T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110154,Avon Way K,2023-06-20T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110154,Avon Way K,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,29.1
110154,Avon Way K,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110154,Avon Way K,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
110154,Avon Way K,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110154,Avon Way K,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
110154,Avon Way K,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110154,Avon Way K,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
110154,Avon Way K,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
110154,Avon Way K,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
110154,Avon Way K,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
110154,Avon Way K,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.16
110154,Avon Way K,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.18
110154,Avon Way K,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.63
110154,Avon Way K,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
110154,Avon Way K,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
110154,Avon Way K,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
110154,Avon Way K,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
110154,Avon Way K,2023-06-20T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-20T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-06-20T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-20T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.78
110154,Avon Way K,2023-06-20T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.81
110154,Avon Way K,2023-06-20T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.66
110154,Avon Way K,2023-06-20T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.3
110154,Avon Way K,2023-06-20T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
110154,Avon Way K,2023-06-20T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.9
110154,Avon Way K,2023-06-20T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.5
110154,Avon Way K,2023-06-20T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-20T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-20T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-20T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.34
110154,Avon Way K,2023-06-20T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-20T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
110154,Avon Way K,2023-06-20T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110154,Avon Way K,2023-06-20T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110154,Avon Way K,2023-06-20T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-20T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110154,Avon Way K,2023-06-20T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-20T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-20T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-20T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-20T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-20T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
110154,Avon Way K,2023-06-20T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110154,Avon Way K,2023-06-20T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.22
110154,Avon Way K,2023-06-20T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.18
110154,Avon Way K,2023-06-20T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110154,Avon Way K,2023-06-20T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-06-20T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110154,Avon Way K,2023-06-20T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110154,Avon Way K,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,29.2
110154,Avon Way K,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110154,Avon Way K,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
110154,Avon Way K,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110154,Avon Way K,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
110154,Avon Way K,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110154,Avon Way K,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
110154,Avon Way K,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
110154,Avon Way K,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
110154,Avon Way K,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
110154,Avon Way K,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.67
110154,Avon Way K,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.9
110154,Avon Way K,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.22
110154,Avon Way K,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
110154,Avon Way K,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
110154,Avon Way K,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
110154,Avon Way K,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
110154,Avon Way K,2023-06-20T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-20T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-20T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-20T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.11
110154,Avon Way K,2023-06-20T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.55
110154,Avon Way K,2023-06-20T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.52
110154,Avon Way K,2023-06-20T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.9
110154,Avon Way K,2023-06-20T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110154,Avon Way K,2023-06-20T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.9
110154,Avon Way K,2023-06-20T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.7
110154,Avon Way K,2023-06-20T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-20T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-20T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-20T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.27
110154,Avon Way K,2023-06-20T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-20T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
110154,Avon Way K,2023-06-20T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110154,Avon Way K,2023-06-20T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110154,Avon Way K,2023-06-20T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-20T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110154,Avon Way K,2023-06-20T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-20T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-20T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-20T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-20T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-20T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-20T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
110154,Avon Way K,2023-06-20T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.57
110154,Avon Way K,2023-06-20T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.4
110154,Avon Way K,2023-06-20T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.33
110154,Avon Way K,2023-06-20T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110154,Avon Way K,2023-06-20T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-06-20T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110154,Avon Way K,2023-06-20T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
110154,Avon Way K,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,29.3
110154,Avon Way K,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110154,Avon Way K,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
110154,Avon Way K,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110154,Avon Way K,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
110154,Avon Way K,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110154,Avon Way K,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
110154,Avon Way K,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
110154,Avon Way K,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
110154,Avon Way K,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
110154,Avon Way K,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.03
110154,Avon Way K,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.74
110154,Avon Way K,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.72
110154,Avon Way K,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
110154,Avon Way K,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
110154,Avon Way K,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
110154,Avon Way K,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
110154,Avon Way K,2023-06-20T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-20T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-20T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
110154,Avon Way K,2023-06-20T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.91
110154,Avon Way K,2023-06-20T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.01
110154,Avon Way K,2023-06-20T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.6
110154,Avon Way K,2023-06-20T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.2
110154,Avon Way K,2023-06-20T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.1
110154,Avon Way K,2023-06-20T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110154,Avon Way K,2023-06-20T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.9
110154,Avon Way K,2023-06-20T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-20T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-20T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-20T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.08
110154,Avon Way K,2023-06-20T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-20T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
110154,Avon Way K,2023-06-20T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
110154,Avon Way K,2023-06-20T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
110154,Avon Way K,2023-06-20T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-20T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110154,Avon Way K,2023-06-20T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-20T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-20T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-20T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-20T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-20T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-20T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-20T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
110154,Avon Way K,2023-06-20T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.51
110154,Avon Way K,2023-06-20T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.28
110154,Avon Way K,2023-06-20T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.29
110154,Avon Way K,2023-06-20T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110154,Avon Way K,2023-06-20T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-06-20T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110154,Avon Way K,2023-06-20T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110154,Avon Way K,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,29.3
110154,Avon Way K,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110154,Avon Way K,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
110154,Avon Way K,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
110154,Avon Way K,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110154,Avon Way K,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
110154,Avon Way K,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
110154,Avon Way K,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
110154,Avon Way K,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
110154,Avon Way K,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.57
110154,Avon Way K,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.1
110154,Avon Way K,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.08
110154,Avon Way K,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
110154,Avon Way K,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
110154,Avon Way K,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
110154,Avon Way K,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
110154,Avon Way K,2023-06-20T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-20T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-20T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-20T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.55
110154,Avon Way K,2023-06-20T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.0
110154,Avon Way K,2023-06-20T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.77
110154,Avon Way K,2023-06-20T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110154,Avon Way K,2023-06-20T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.7
110154,Avon Way K,2023-06-20T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110154,Avon Way K,2023-06-20T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.2
110154,Avon Way K,2023-06-20T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-20T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-20T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-20T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.73
110154,Avon Way K,2023-06-20T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-20T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
110154,Avon Way K,2023-06-20T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
110154,Avon Way K,2023-06-20T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.3
110154,Avon Way K,2023-06-20T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-20T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110154,Avon Way K,2023-06-20T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-20T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-20T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.08
110154,Avon Way K,2023-06-20T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-20T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-20T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.8
110154,Avon Way K,2023-06-20T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.8
110154,Avon Way K,2023-06-20T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-20T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-20T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
110154,Avon Way K,2023-06-20T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.5
110154,Avon Way K,2023-06-20T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.53
110154,Avon Way K,2023-06-20T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.87
110154,Avon Way K,2023-06-20T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110154,Avon Way K,2023-06-20T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-06-20T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110154,Avon Way K,2023-06-20T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110154,Avon Way K,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,29.4
110154,Avon Way K,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110154,Avon Way K,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
110154,Avon Way K,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
110154,Avon Way K,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110154,Avon Way K,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
110154,Avon Way K,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
110154,Avon Way K,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
110154,Avon Way K,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
110154,Avon Way K,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.07
110154,Avon Way K,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.49
110154,Avon Way K,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.9
110154,Avon Way K,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
110154,Avon Way K,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
110154,Avon Way K,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
110154,Avon Way K,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
110154,Avon Way K,2023-06-20T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-20T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
110154,Avon Way K,2023-06-20T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
110154,Avon Way K,2023-06-20T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.02
110154,Avon Way K,2023-06-20T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.82
110154,Avon Way K,2023-06-20T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.75
110154,Avon Way K,2023-06-20T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.7
110154,Avon Way K,2023-06-20T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110154,Avon Way K,2023-06-20T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110154,Avon Way K,2023-06-20T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.0
110154,Avon Way K,2023-06-20T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-20T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-20T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-20T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.84
110154,Avon Way K,2023-06-20T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-20T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
110154,Avon Way K,2023-06-20T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
110154,Avon Way K,2023-06-20T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.7
110154,Avon Way K,2023-06-20T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-20T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110154,Avon Way K,2023-06-20T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-20T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-20T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-20T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.08
110154,Avon Way K,2023-06-20T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-20T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-20T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-20T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.8
110154,Avon Way K,2023-06-20T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-20T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.22
110154,Avon Way K,2023-06-20T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-20T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110154,Avon Way K,2023-06-20T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.58
110154,Avon Way K,2023-06-20T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.64
110154,Avon Way K,2023-06-20T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110154,Avon Way K,2023-06-20T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-06-20T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110154,Avon Way K,2023-06-20T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
110154,Avon Way K,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,29.5
110154,Avon Way K,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110154,Avon Way K,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
110154,Avon Way K,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110154,Avon Way K,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
110154,Avon Way K,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110154,Avon Way K,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
110154,Avon Way K,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
110154,Avon Way K,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
110154,Avon Way K,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110154,Avon Way K,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.64
110154,Avon Way K,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.61
110154,Avon Way K,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.53
110154,Avon Way K,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
110154,Avon Way K,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
110154,Avon Way K,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
110154,Avon Way K,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
110154,Avon Way K,2023-06-20T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-20T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-20T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-20T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.17
110154,Avon Way K,2023-06-20T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.82
110154,Avon Way K,2023-06-20T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.67
110154,Avon Way K,2023-06-20T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.6
110154,Avon Way K,2023-06-20T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.9
110154,Avon Way K,2023-06-20T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110154,Avon Way K,2023-06-20T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.6
110154,Avon Way K,2023-06-20T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-20T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-20T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-20T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.1
110154,Avon Way K,2023-06-20T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-20T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
110154,Avon Way K,2023-06-20T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.7
110154,Avon Way K,2023-06-20T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.7
110154,Avon Way K,2023-06-20T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-20T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110154,Avon Way K,2023-06-20T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-20T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-20T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.08
110154,Avon Way K,2023-06-20T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-20T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-20T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-20T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-20T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-20T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
110154,Avon Way K,2023-06-20T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.92
110154,Avon Way K,2023-06-20T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110154,Avon Way K,2023-06-20T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.31
110154,Avon Way K,2023-06-20T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.92
110154,Avon Way K,2023-06-20T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110154,Avon Way K,2023-06-20T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-06-20T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110154,Avon Way K,2023-06-20T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110154,Avon Way K,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,29.6
110154,Avon Way K,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110154,Avon Way K,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
110154,Avon Way K,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
110154,Avon Way K,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110154,Avon Way K,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
110154,Avon Way K,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
110154,Avon Way K,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
110154,Avon Way K,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
110154,Avon Way K,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.94
110154,Avon Way K,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.66
110154,Avon Way K,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.76
110154,Avon Way K,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
110154,Avon Way K,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
110154,Avon Way K,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
110154,Avon Way K,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
110154,Avon Way K,2023-06-20T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-20T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-20T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-20T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.53
110154,Avon Way K,2023-06-20T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.34
110154,Avon Way K,2023-06-20T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.87
110154,Avon Way K,2023-06-20T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.8
110154,Avon Way K,2023-06-20T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.2
110154,Avon Way K,2023-06-20T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.1
110154,Avon Way K,2023-06-20T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.2
110154,Avon Way K,2023-06-20T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-20T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-20T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-20T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.29
110154,Avon Way K,2023-06-20T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-20T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110154,Avon Way K,2023-06-20T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.1
110154,Avon Way K,2023-06-20T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.5
110154,Avon Way K,2023-06-20T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-20T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110154,Avon Way K,2023-06-20T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-20T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-20T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.08
110154,Avon Way K,2023-06-20T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-20T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-20T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.8
110154,Avon Way K,2023-06-20T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-20T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,2.0
110154,Avon Way K,2023-06-20T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,1.3
110154,Avon Way K,2023-06-20T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-20T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-20T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-06-20T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110154,Avon Way K,2023-06-20T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.18
110154,Avon Way K,2023-06-20T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.58
110154,Avon Way K,2023-06-20T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110154,Avon Way K,2023-06-20T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-06-20T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110154,Avon Way K,2023-06-20T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
110154,Avon Way K,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,29.6
110154,Avon Way K,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110154,Avon Way K,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
110154,Avon Way K,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
110154,Avon Way K,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110154,Avon Way K,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
110154,Avon Way K,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
110154,Avon Way K,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
110154,Avon Way K,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
110154,Avon Way K,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.36
110154,Avon Way K,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.29
110154,Avon Way K,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.66
110154,Avon Way K,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
110154,Avon Way K,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
110154,Avon Way K,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
110154,Avon Way K,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
110154,Avon Way K,2023-06-20T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-20T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-20T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-20T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.4
110154,Avon Way K,2023-06-20T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.97
110154,Avon Way K,2023-06-20T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.18
110154,Avon Way K,2023-06-20T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.2
110154,Avon Way K,2023-06-20T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.9
