Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-20T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.87
110154,Avon Way K,2023-06-20T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.53
110154,Avon Way K,2023-06-20T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.31
110154,Avon Way K,2023-06-20T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110154,Avon Way K,2023-06-20T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
110154,Avon Way K,2023-06-20T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
110154,Avon Way K,2023-06-20T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.3
110154,Avon Way K,2023-06-20T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-20T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-20T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-20T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.94
110154,Avon Way K,2023-06-20T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-20T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
110154,Avon Way K,2023-06-20T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
110154,Avon Way K,2023-06-20T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.2
110154,Avon Way K,2023-06-20T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-20T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110154,Avon Way K,2023-06-20T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-20T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-20T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-20T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-20T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-20T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-20T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,2.2
110154,Avon Way K,2023-06-20T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,1.3
110154,Avon Way K,2023-06-20T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-20T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-20T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-20T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.48
110154,Avon Way K,2023-06-20T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.34
110154,Avon Way K,2023-06-20T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.76
110154,Avon Way K,2023-06-20T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110154,Avon Way K,2023-06-20T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110154,Avon Way K,2023-06-20T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110154,Avon Way K,2023-06-20T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110154,Avon Way K,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,30.4
110154,Avon Way K,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110154,Avon Way K,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
110154,Avon Way K,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110154,Avon Way K,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
110154,Avon Way K,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110154,Avon Way K,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
110154,Avon Way K,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
110154,Avon Way K,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
110154,Avon Way K,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
110154,Avon Way K,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.82
110154,Avon Way K,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.99
110154,Avon Way K,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.84
110154,Avon Way K,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
110154,Avon Way K,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
110154,Avon Way K,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
110154,Avon Way K,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
110154,Avon Way K,2023-06-20T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-20T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-20T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-06-20T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.27
110154,Avon Way K,2023-06-20T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.31
110154,Avon Way K,2023-06-20T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.93
110154,Avon Way K,2023-06-20T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.7
110154,Avon Way K,2023-06-20T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
110154,Avon Way K,2023-06-20T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.5
110154,Avon Way K,2023-06-20T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.0
110154,Avon Way K,2023-06-20T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-20T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-20T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-20T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.85
110154,Avon Way K,2023-06-20T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-20T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
110154,Avon Way K,2023-06-20T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
110154,Avon Way K,2023-06-20T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.9
110154,Avon Way K,2023-06-20T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-20T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110154,Avon Way K,2023-06-20T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-20T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-20T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-20T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-20T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-20T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-20T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.8
110154,Avon Way K,2023-06-20T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,1.1
110154,Avon Way K,2023-06-20T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-20T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
110154,Avon Way K,2023-06-20T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
110154,Avon Way K,2023-06-20T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.5
110154,Avon Way K,2023-06-20T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.54
110154,Avon Way K,2023-06-20T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110154,Avon Way K,2023-06-20T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
110154,Avon Way K,2023-06-20T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110154,Avon Way K,2023-06-20T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110154,Avon Way K,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,30.5
110154,Avon Way K,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110154,Avon Way K,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
110154,Avon Way K,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110154,Avon Way K,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
110154,Avon Way K,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110154,Avon Way K,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
110154,Avon Way K,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
110154,Avon Way K,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
110154,Avon Way K,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
110154,Avon Way K,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.87
110154,Avon Way K,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.84
110154,Avon Way K,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.58
110154,Avon Way K,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
110154,Avon Way K,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
110154,Avon Way K,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
110154,Avon Way K,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
110154,Avon Way K,2023-06-20T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-20T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-20T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.23
110154,Avon Way K,2023-06-20T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.2
110154,Avon Way K,2023-06-20T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.83
110154,Avon Way K,2023-06-20T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.07
110154,Avon Way K,2023-06-20T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.3
110154,Avon Way K,2023-06-20T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.8
110154,Avon Way K,2023-06-20T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
110154,Avon Way K,2023-06-20T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.4
110154,Avon Way K,2023-06-20T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-20T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-20T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-20T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.79
110154,Avon Way K,2023-06-20T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-20T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.34
110154,Avon Way K,2023-06-20T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
110154,Avon Way K,2023-06-20T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.7
110154,Avon Way K,2023-06-20T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-20T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110154,Avon Way K,2023-06-20T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-20T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-20T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-20T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-20T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-20T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-20T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.9
110154,Avon Way K,2023-06-20T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,1.2
110154,Avon Way K,2023-06-20T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-20T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-20T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
110154,Avon Way K,2023-06-20T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.15
110154,Avon Way K,2023-06-20T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.48
110154,Avon Way K,2023-06-20T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.16
110154,Avon Way K,2023-06-20T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110154,Avon Way K,2023-06-20T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
110154,Avon Way K,2023-06-20T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110154,Avon Way K,2023-06-20T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,30.5
110154,Avon Way K,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110154,Avon Way K,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
110154,Avon Way K,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110154,Avon Way K,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
110154,Avon Way K,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110154,Avon Way K,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
110154,Avon Way K,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
110154,Avon Way K,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
110154,Avon Way K,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
110154,Avon Way K,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.71
110154,Avon Way K,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.43
110154,Avon Way K,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.62
110154,Avon Way K,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
110154,Avon Way K,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
110154,Avon Way K,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
110154,Avon Way K,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
110154,Avon Way K,2023-06-20T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-20T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-20T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.2
110154,Avon Way K,2023-06-20T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.23
110154,Avon Way K,2023-06-20T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.35
110154,Avon Way K,2023-06-20T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.18
110154,Avon Way K,2023-06-20T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.9
110154,Avon Way K,2023-06-20T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110154,Avon Way K,2023-06-20T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.8
110154,Avon Way K,2023-06-20T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.7
110154,Avon Way K,2023-06-20T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-20T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-20T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-20T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.83
110154,Avon Way K,2023-06-20T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-20T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.52
110154,Avon Way K,2023-06-20T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.9
110154,Avon Way K,2023-06-20T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.9
110154,Avon Way K,2023-06-20T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-20T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110154,Avon Way K,2023-06-20T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-20T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-20T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-20T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-20T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-20T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-20T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.6
110154,Avon Way K,2023-06-20T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,1.1
110154,Avon Way K,2023-06-20T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-20T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-20T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
110154,Avon Way K,2023-06-20T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110154,Avon Way K,2023-06-20T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.48
110154,Avon Way K,2023-06-20T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.31
110154,Avon Way K,2023-06-20T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110154,Avon Way K,2023-06-20T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-20T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
110154,Avon Way K,2023-06-20T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110154,Avon Way K,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,30.6
110154,Avon Way K,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110154,Avon Way K,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
110154,Avon Way K,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110154,Avon Way K,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
110154,Avon Way K,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110154,Avon Way K,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
110154,Avon Way K,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
110154,Avon Way K,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
110154,Avon Way K,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
110154,Avon Way K,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.03
110154,Avon Way K,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.03
110154,Avon Way K,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.12
110154,Avon Way K,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
110154,Avon Way K,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
110154,Avon Way K,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
110154,Avon Way K,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
110154,Avon Way K,2023-06-20T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-20T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-20T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.3
110154,Avon Way K,2023-06-20T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.67
110154,Avon Way K,2023-06-20T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.33
110154,Avon Way K,2023-06-20T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.25
110154,Avon Way K,2023-06-20T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.3
110154,Avon Way K,2023-06-20T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110154,Avon Way K,2023-06-20T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.2
110154,Avon Way K,2023-06-20T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.2
110154,Avon Way K,2023-06-20T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-20T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-20T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-20T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.9
110154,Avon Way K,2023-06-20T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-20T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
110154,Avon Way K,2023-06-20T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
110154,Avon Way K,2023-06-20T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.4
110154,Avon Way K,2023-06-20T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-20T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110154,Avon Way K,2023-06-20T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-20T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-20T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-20T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-20T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-20T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.8
110154,Avon Way K,2023-06-20T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,2.3
110154,Avon Way K,2023-06-20T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,1.4
110154,Avon Way K,2023-06-20T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-20T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
110154,Avon Way K,2023-06-20T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
110154,Avon Way K,2023-06-20T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.52
110154,Avon Way K,2023-06-20T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.66
110154,Avon Way K,2023-06-20T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.53
110154,Avon Way K,2023-06-20T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110154,Avon Way K,2023-06-20T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110154,Avon Way K,2023-06-20T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
110154,Avon Way K,2023-06-20T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
110154,Avon Way K,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,30.6
110154,Avon Way K,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110154,Avon Way K,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
110154,Avon Way K,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110154,Avon Way K,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
110154,Avon Way K,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110154,Avon Way K,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
110154,Avon Way K,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
110154,Avon Way K,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
110154,Avon Way K,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
110154,Avon Way K,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.69
110154,Avon Way K,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.13
110154,Avon Way K,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.57
110154,Avon Way K,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
110154,Avon Way K,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
110154,Avon Way K,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
110154,Avon Way K,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
110154,Avon Way K,2023-06-21T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-21T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
110154,Avon Way K,2023-06-21T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-06-21T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.96
110154,Avon Way K,2023-06-21T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.34
110154,Avon Way K,2023-06-21T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.53
110154,Avon Way K,2023-06-21T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.6
110154,Avon Way K,2023-06-21T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
110154,Avon Way K,2023-06-21T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110154,Avon Way K,2023-06-21T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.2
110154,Avon Way K,2023-06-21T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-21T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-21T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-21T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.17
110154,Avon Way K,2023-06-21T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-21T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.69
110154,Avon Way K,2023-06-21T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.7
110154,Avon Way K,2023-06-21T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.1
110154,Avon Way K,2023-06-21T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-21T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
110154,Avon Way K,2023-06-21T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-21T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-21T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-21T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-21T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-21T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-21T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,1.2
110154,Avon Way K,2023-06-21T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,4.1
110154,Avon Way K,2023-06-21T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,2.2
110154,Avon Way K,2023-06-21T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-21T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-21T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
110154,Avon Way K,2023-06-21T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.52
110154,Avon Way K,2023-06-21T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.8
110154,Avon Way K,2023-06-21T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.29
110154,Avon Way K,2023-06-21T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110154,Avon Way K,2023-06-21T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110154,Avon Way K,2023-06-21T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
110154,Avon Way K,2023-06-21T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
110154,Avon Way K,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,30.0
110154,Avon Way K,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110154,Avon Way K,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
110154,Avon Way K,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110154,Avon Way K,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
110154,Avon Way K,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110154,Avon Way K,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
110154,Avon Way K,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
110154,Avon Way K,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
110154,Avon Way K,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
110154,Avon Way K,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.67
110154,Avon Way K,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.93
110154,Avon Way K,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.71
110154,Avon Way K,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
110154,Avon Way K,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
110154,Avon Way K,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
110154,Avon Way K,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
110154,Avon Way K,2023-06-21T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-21T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-21T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-06-21T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.09
110154,Avon Way K,2023-06-21T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.29
110154,Avon Way K,2023-06-21T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.65
110154,Avon Way K,2023-06-21T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.3
110154,Avon Way K,2023-06-21T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.8
110154,Avon Way K,2023-06-21T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.2
110154,Avon Way K,2023-06-21T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.1
110154,Avon Way K,2023-06-21T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-21T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-21T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-21T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.02
110154,Avon Way K,2023-06-21T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-21T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.05
110154,Avon Way K,2023-06-21T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,40.6
110154,Avon Way K,2023-06-21T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.7
110154,Avon Way K,2023-06-21T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-21T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110154,Avon Way K,2023-06-21T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-21T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-21T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-21T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.08
110154,Avon Way K,2023-06-21T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-21T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-21T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-21T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-21T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-21T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-21T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.93
110154,Avon Way K,2023-06-21T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.56
110154,Avon Way K,2023-06-21T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.54
110154,Avon Way K,2023-06-21T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.14
110154,Avon Way K,2023-06-21T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
110154,Avon Way K,2023-06-21T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110154,Avon Way K,2023-06-21T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
110154,Avon Way K,2023-06-21T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
110154,Avon Way K,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,30.0
110154,Avon Way K,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110154,Avon Way K,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
110154,Avon Way K,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110154,Avon Way K,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
110154,Avon Way K,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110154,Avon Way K,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
110154,Avon Way K,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
110154,Avon Way K,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
110154,Avon Way K,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
110154,Avon Way K,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.27
110154,Avon Way K,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.19
110154,Avon Way K,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.92
110154,Avon Way K,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
110154,Avon Way K,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
110154,Avon Way K,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
110154,Avon Way K,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
110154,Avon Way K,2023-06-21T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-21T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-21T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-06-21T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.15
110154,Avon Way K,2023-06-21T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.79
110154,Avon Way K,2023-06-21T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.93
110154,Avon Way K,2023-06-21T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.6
110154,Avon Way K,2023-06-21T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.5
110154,Avon Way K,2023-06-21T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110154,Avon Way K,2023-06-21T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.5
110154,Avon Way K,2023-06-21T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-21T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-21T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-21T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.26
110154,Avon Way K,2023-06-21T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-21T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
110154,Avon Way K,2023-06-21T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.8
110154,Avon Way K,2023-06-21T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.0
110154,Avon Way K,2023-06-21T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-21T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110154,Avon Way K,2023-06-21T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-21T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-21T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-21T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.08
110154,Avon Way K,2023-06-21T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-21T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-21T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-21T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-21T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-21T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-21T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-06-21T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.71
110154,Avon Way K,2023-06-21T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.43
110154,Avon Way K,2023-06-21T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.64
110154,Avon Way K,2023-06-21T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110154,Avon Way K,2023-06-21T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110154,Avon Way K,2023-06-21T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110154,Avon Way K,2023-06-21T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
110154,Avon Way K,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,30.1
110154,Avon Way K,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110154,Avon Way K,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
110154,Avon Way K,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110154,Avon Way K,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
110154,Avon Way K,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110154,Avon Way K,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
110154,Avon Way K,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
110154,Avon Way K,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
110154,Avon Way K,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
110154,Avon Way K,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.54
110154,Avon Way K,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.14
110154,Avon Way K,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.16
110154,Avon Way K,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
110154,Avon Way K,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
110154,Avon Way K,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
110154,Avon Way K,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
110154,Avon Way K,2023-06-21T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-21T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-21T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
110154,Avon Way K,2023-06-21T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.24
110154,Avon Way K,2023-06-21T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.42
110154,Avon Way K,2023-06-21T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.95
110154,Avon Way K,2023-06-21T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.2
110154,Avon Way K,2023-06-21T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.5
110154,Avon Way K,2023-06-21T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
110154,Avon Way K,2023-06-21T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.6
110154,Avon Way K,2023-06-21T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-21T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-21T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.85
110154,Avon Way K,2023-06-21T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-21T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.06
110154,Avon Way K,2023-06-21T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110154,Avon Way K,2023-06-21T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110154,Avon Way K,2023-06-21T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-21T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110154,Avon Way K,2023-06-21T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-21T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-21T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-21T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-21T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-21T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-21T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-21T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-21T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-21T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
110154,Avon Way K,2023-06-21T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.66
110154,Avon Way K,2023-06-21T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.54
110154,Avon Way K,2023-06-21T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.17
110154,Avon Way K,2023-06-21T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110154,Avon Way K,2023-06-21T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
110154,Avon Way K,2023-06-21T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110154,Avon Way K,2023-06-21T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
110154,Avon Way K,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,30.2
110154,Avon Way K,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110154,Avon Way K,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
110154,Avon Way K,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110154,Avon Way K,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
110154,Avon Way K,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110154,Avon Way K,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
110154,Avon Way K,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
110154,Avon Way K,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
110154,Avon Way K,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
110154,Avon Way K,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.27
110154,Avon Way K,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.52
110154,Avon Way K,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.37
110154,Avon Way K,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
110154,Avon Way K,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
110154,Avon Way K,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
110154,Avon Way K,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
110154,Avon Way K,2023-06-21T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-21T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-21T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-21T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.98
110154,Avon Way K,2023-06-21T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.34
110154,Avon Way K,2023-06-21T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.0
110154,Avon Way K,2023-06-21T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.0
110154,Avon Way K,2023-06-21T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.1
110154,Avon Way K,2023-06-21T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110154,Avon Way K,2023-06-21T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.1
110154,Avon Way K,2023-06-21T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-21T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-21T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-21T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.94
110154,Avon Way K,2023-06-21T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-21T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.97
110154,Avon Way K,2023-06-21T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110154,Avon Way K,2023-06-21T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
110154,Avon Way K,2023-06-21T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-21T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110154,Avon Way K,2023-06-21T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-21T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-21T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-21T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-21T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-21T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-21T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-21T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-21T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-06-21T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.75
110154,Avon Way K,2023-06-21T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.83
110154,Avon Way K,2023-06-21T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.72
110154,Avon Way K,2023-06-21T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110154,Avon Way K,2023-06-21T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110154,Avon Way K,2023-06-21T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
110154,Avon Way K,2023-06-21T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
110154,Avon Way K,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,30.3
110154,Avon Way K,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110154,Avon Way K,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
110154,Avon Way K,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110154,Avon Way K,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
110154,Avon Way K,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110154,Avon Way K,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
110154,Avon Way K,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
110154,Avon Way K,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
110154,Avon Way K,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
110154,Avon Way K,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.97
110154,Avon Way K,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.16
110154,Avon Way K,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.25
110154,Avon Way K,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
110154,Avon Way K,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
