Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
110154,Avon Way K,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
110154,Avon Way K,2023-06-21T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-21T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-21T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-06-21T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.06
110154,Avon Way K,2023-06-21T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.41
110154,Avon Way K,2023-06-21T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.24
110154,Avon Way K,2023-06-21T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.0
110154,Avon Way K,2023-06-21T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.4
110154,Avon Way K,2023-06-21T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
110154,Avon Way K,2023-06-21T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.6
110154,Avon Way K,2023-06-21T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-21T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-21T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-21T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.62
110154,Avon Way K,2023-06-21T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-21T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
110154,Avon Way K,2023-06-21T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
110154,Avon Way K,2023-06-21T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
110154,Avon Way K,2023-06-21T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-21T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110154,Avon Way K,2023-06-21T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-21T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-21T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-21T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-21T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-21T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-21T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-21T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-21T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-21T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
110154,Avon Way K,2023-06-21T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.11
110154,Avon Way K,2023-06-21T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.8
110154,Avon Way K,2023-06-21T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.9
110154,Avon Way K,2023-06-21T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110154,Avon Way K,2023-06-21T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110154,Avon Way K,2023-06-21T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
110154,Avon Way K,2023-06-21T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
110154,Avon Way K,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,30.3
110154,Avon Way K,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110154,Avon Way K,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
110154,Avon Way K,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110154,Avon Way K,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
110154,Avon Way K,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110154,Avon Way K,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
110154,Avon Way K,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110154,Avon Way K,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
110154,Avon Way K,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
110154,Avon Way K,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.09
110154,Avon Way K,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.66
110154,Avon Way K,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.13
110154,Avon Way K,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
110154,Avon Way K,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
110154,Avon Way K,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
110154,Avon Way K,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
110154,Avon Way K,2023-06-21T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-21T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-21T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
110154,Avon Way K,2023-06-21T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.34
110154,Avon Way K,2023-06-21T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.77
110154,Avon Way K,2023-06-21T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.4
110154,Avon Way K,2023-06-21T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110154,Avon Way K,2023-06-21T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.1
110154,Avon Way K,2023-06-21T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110154,Avon Way K,2023-06-21T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
110154,Avon Way K,2023-06-21T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-21T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-21T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-21T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.95
110154,Avon Way K,2023-06-21T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-21T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110154,Avon Way K,2023-06-21T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
110154,Avon Way K,2023-06-21T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
110154,Avon Way K,2023-06-21T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-21T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110154,Avon Way K,2023-06-21T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-21T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-21T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-21T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-21T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-21T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-21T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-21T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-21T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-21T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-21T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-21T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.0
110154,Avon Way K,2023-06-21T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.84
110154,Avon Way K,2023-06-21T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.9
110154,Avon Way K,2023-06-21T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110154,Avon Way K,2023-06-21T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
110154,Avon Way K,2023-06-21T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
110154,Avon Way K,2023-06-21T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
110154,Avon Way K,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,30.4
110154,Avon Way K,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110154,Avon Way K,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
110154,Avon Way K,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110154,Avon Way K,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
110154,Avon Way K,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110154,Avon Way K,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
110154,Avon Way K,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
110154,Avon Way K,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
110154,Avon Way K,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
110154,Avon Way K,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.46
110154,Avon Way K,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.7
110154,Avon Way K,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.67
110154,Avon Way K,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
110154,Avon Way K,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
110154,Avon Way K,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
110154,Avon Way K,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
110154,Avon Way K,2023-06-21T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-21T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-21T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-21T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.13
110154,Avon Way K,2023-06-21T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.82
110154,Avon Way K,2023-06-21T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.2
110154,Avon Way K,2023-06-21T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.1
110154,Avon Way K,2023-06-21T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.6
110154,Avon Way K,2023-06-21T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
110154,Avon Way K,2023-06-21T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.4
110154,Avon Way K,2023-06-21T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-21T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-21T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-21T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.65
110154,Avon Way K,2023-06-21T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-21T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
110154,Avon Way K,2023-06-21T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
110154,Avon Way K,2023-06-21T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.5
110154,Avon Way K,2023-06-21T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-21T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110154,Avon Way K,2023-06-21T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-21T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-21T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-21T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-21T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-21T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-21T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-21T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-21T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-21T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
110154,Avon Way K,2023-06-21T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.89
110154,Avon Way K,2023-06-21T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.93
110154,Avon Way K,2023-06-21T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.31
110154,Avon Way K,2023-06-21T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
110154,Avon Way K,2023-06-21T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
110154,Avon Way K,2023-06-21T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.7
110154,Avon Way K,2023-06-21T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
110154,Avon Way K,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,30.5
110154,Avon Way K,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110154,Avon Way K,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
110154,Avon Way K,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110154,Avon Way K,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
110154,Avon Way K,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110154,Avon Way K,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
110154,Avon Way K,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
110154,Avon Way K,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
110154,Avon Way K,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
110154,Avon Way K,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.2
110154,Avon Way K,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.14
110154,Avon Way K,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.43
110154,Avon Way K,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
110154,Avon Way K,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
110154,Avon Way K,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
110154,Avon Way K,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
110154,Avon Way K,2023-06-21T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-21T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-21T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-21T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.08
110154,Avon Way K,2023-06-21T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.12
110154,Avon Way K,2023-06-21T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.44
110154,Avon Way K,2023-06-21T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
110154,Avon Way K,2023-06-21T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.7
110154,Avon Way K,2023-06-21T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.5
110154,Avon Way K,2023-06-21T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
110154,Avon Way K,2023-06-21T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-21T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-21T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-21T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.5
110154,Avon Way K,2023-06-21T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-21T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110154,Avon Way K,2023-06-21T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
110154,Avon Way K,2023-06-21T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
110154,Avon Way K,2023-06-21T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-21T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110154,Avon Way K,2023-06-21T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-21T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-21T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-21T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-21T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-21T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-21T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-21T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-21T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-21T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
110154,Avon Way K,2023-06-21T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.2
110154,Avon Way K,2023-06-21T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.96
110154,Avon Way K,2023-06-21T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.22
110154,Avon Way K,2023-06-21T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110154,Avon Way K,2023-06-21T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110154,Avon Way K,2023-06-21T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
110154,Avon Way K,2023-06-21T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
110154,Avon Way K,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,30.5
110154,Avon Way K,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110154,Avon Way K,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
110154,Avon Way K,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110154,Avon Way K,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
110154,Avon Way K,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110154,Avon Way K,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
110154,Avon Way K,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
110154,Avon Way K,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
110154,Avon Way K,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.1
110154,Avon Way K,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.43
110154,Avon Way K,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.14
110154,Avon Way K,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
110154,Avon Way K,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
110154,Avon Way K,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
110154,Avon Way K,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
110154,Avon Way K,2023-06-21T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-21T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-21T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.08
110154,Avon Way K,2023-06-21T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.1
110154,Avon Way K,2023-06-21T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.58
110154,Avon Way K,2023-06-21T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.43
110154,Avon Way K,2023-06-21T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.4
110154,Avon Way K,2023-06-21T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.8
110154,Avon Way K,2023-06-21T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.8
110154,Avon Way K,2023-06-21T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
110154,Avon Way K,2023-06-21T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-21T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-21T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110154,Avon Way K,2023-06-21T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-21T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.96
110154,Avon Way K,2023-06-21T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110154,Avon Way K,2023-06-21T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110154,Avon Way K,2023-06-21T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-21T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110154,Avon Way K,2023-06-21T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-21T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-21T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-21T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-21T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-21T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-21T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-21T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
110154,Avon Way K,2023-06-21T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.94
110154,Avon Way K,2023-06-21T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.99
110154,Avon Way K,2023-06-21T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.16
110154,Avon Way K,2023-06-21T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110154,Avon Way K,2023-06-21T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110154,Avon Way K,2023-06-21T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
110154,Avon Way K,2023-06-21T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
110154,Avon Way K,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,30.6
110154,Avon Way K,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110154,Avon Way K,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
110154,Avon Way K,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110154,Avon Way K,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
110154,Avon Way K,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110154,Avon Way K,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
110154,Avon Way K,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
110154,Avon Way K,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
110154,Avon Way K,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.05
110154,Avon Way K,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.44
110154,Avon Way K,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.28
110154,Avon Way K,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
110154,Avon Way K,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
110154,Avon Way K,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
110154,Avon Way K,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
110154,Avon Way K,2023-06-21T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-21T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-06-21T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
110154,Avon Way K,2023-06-21T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.43
110154,Avon Way K,2023-06-21T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.13
110154,Avon Way K,2023-06-21T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.35
110154,Avon Way K,2023-06-21T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.2
110154,Avon Way K,2023-06-21T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.5
110154,Avon Way K,2023-06-21T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.6
110154,Avon Way K,2023-06-21T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
110154,Avon Way K,2023-06-21T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-21T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-21T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-21T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110154,Avon Way K,2023-06-21T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-21T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.97
110154,Avon Way K,2023-06-21T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110154,Avon Way K,2023-06-21T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110154,Avon Way K,2023-06-21T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-21T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110154,Avon Way K,2023-06-21T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-21T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-21T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-21T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-21T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-21T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-21T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-21T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
110154,Avon Way K,2023-06-21T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.51
110154,Avon Way K,2023-06-21T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.16
110154,Avon Way K,2023-06-21T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.26
110154,Avon Way K,2023-06-21T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
110154,Avon Way K,2023-06-21T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110154,Avon Way K,2023-06-21T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
110154,Avon Way K,2023-06-21T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
110154,Avon Way K,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,30.7
110154,Avon Way K,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110154,Avon Way K,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
110154,Avon Way K,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110154,Avon Way K,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
110154,Avon Way K,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110154,Avon Way K,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
110154,Avon Way K,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
110154,Avon Way K,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
110154,Avon Way K,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
110154,Avon Way K,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.62
110154,Avon Way K,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.67
110154,Avon Way K,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.44
110154,Avon Way K,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
110154,Avon Way K,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
110154,Avon Way K,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
110154,Avon Way K,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
110154,Avon Way K,2023-06-21T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-21T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-21T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-21T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.4
110154,Avon Way K,2023-06-21T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.14
110154,Avon Way K,2023-06-21T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.74
110154,Avon Way K,2023-06-21T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.7
110154,Avon Way K,2023-06-21T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.6
110154,Avon Way K,2023-06-21T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.3
110154,Avon Way K,2023-06-21T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.1
110154,Avon Way K,2023-06-21T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-21T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-21T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-21T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110154,Avon Way K,2023-06-21T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-21T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
110154,Avon Way K,2023-06-21T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110154,Avon Way K,2023-06-21T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110154,Avon Way K,2023-06-21T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-21T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110154,Avon Way K,2023-06-21T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-21T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-21T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-21T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-21T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-21T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-21T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
110154,Avon Way K,2023-06-21T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.57
110154,Avon Way K,2023-06-21T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.36
110154,Avon Way K,2023-06-21T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.28
110154,Avon Way K,2023-06-21T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110154,Avon Way K,2023-06-21T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
110154,Avon Way K,2023-06-21T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
110154,Avon Way K,2023-06-21T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
110154,Avon Way K,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,30.8
110154,Avon Way K,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110154,Avon Way K,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
110154,Avon Way K,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110154,Avon Way K,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
110154,Avon Way K,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110154,Avon Way K,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
110154,Avon Way K,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
110154,Avon Way K,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
110154,Avon Way K,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
110154,Avon Way K,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.53
110154,Avon Way K,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.55
110154,Avon Way K,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.1
110154,Avon Way K,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
110154,Avon Way K,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
110154,Avon Way K,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
110154,Avon Way K,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
110154,Avon Way K,2023-06-21T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-21T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-06-21T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.32
110154,Avon Way K,2023-06-21T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.61
110154,Avon Way K,2023-06-21T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.88
110154,Avon Way K,2023-06-21T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.09
110154,Avon Way K,2023-06-21T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.7
110154,Avon Way K,2023-06-21T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.4
110154,Avon Way K,2023-06-21T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.8
110154,Avon Way K,2023-06-21T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.4
110154,Avon Way K,2023-06-21T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-21T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-21T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-21T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.5
110154,Avon Way K,2023-06-21T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-21T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
110154,Avon Way K,2023-06-21T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110154,Avon Way K,2023-06-21T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-06-21T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-21T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110154,Avon Way K,2023-06-21T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-21T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-21T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-21T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-21T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-21T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-21T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-21T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-06-21T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.64
110154,Avon Way K,2023-06-21T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.71
110154,Avon Way K,2023-06-21T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.48
110154,Avon Way K,2023-06-21T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
110154,Avon Way K,2023-06-21T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
110154,Avon Way K,2023-06-21T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
110154,Avon Way K,2023-06-21T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
110154,Avon Way K,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,30.8
110154,Avon Way K,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110154,Avon Way K,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
110154,Avon Way K,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110154,Avon Way K,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
110154,Avon Way K,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110154,Avon Way K,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
110154,Avon Way K,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
110154,Avon Way K,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
110154,Avon Way K,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
110154,Avon Way K,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.57
110154,Avon Way K,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.9
110154,Avon Way K,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.83
110154,Avon Way K,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
110154,Avon Way K,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
110154,Avon Way K,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
110154,Avon Way K,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
110154,Avon Way K,2023-06-21T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-21T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-21T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-21T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.27
110154,Avon Way K,2023-06-21T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.24
110154,Avon Way K,2023-06-21T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.3
110154,Avon Way K,2023-06-21T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.3
110154,Avon Way K,2023-06-21T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.9
110154,Avon Way K,2023-06-21T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.9
110154,Avon Way K,2023-06-21T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.8
110154,Avon Way K,2023-06-21T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-21T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-21T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-21T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110154,Avon Way K,2023-06-21T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-21T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
110154,Avon Way K,2023-06-21T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110154,Avon Way K,2023-06-21T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110154,Avon Way K,2023-06-21T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-21T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110154,Avon Way K,2023-06-21T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-21T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-21T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-21T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-21T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-21T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-21T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
110154,Avon Way K,2023-06-21T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.61
110154,Avon Way K,2023-06-21T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.81
110154,Avon Way K,2023-06-21T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.84
110154,Avon Way K,2023-06-21T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
110154,Avon Way K,2023-06-21T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.5
110154,Avon Way K,2023-06-21T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
110154,Avon Way K,2023-06-21T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
110154,Avon Way K,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,30.9
110154,Avon Way K,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110154,Avon Way K,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
110154,Avon Way K,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110154,Avon Way K,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
110154,Avon Way K,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110154,Avon Way K,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
110154,Avon Way K,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
110154,Avon Way K,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
110154,Avon Way K,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
110154,Avon Way K,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.46
110154,Avon Way K,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.06
110154,Avon Way K,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.92
110154,Avon Way K,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
110154,Avon Way K,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
110154,Avon Way K,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
110154,Avon Way K,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
110154,Avon Way K,2023-06-21T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-21T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-21T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-21T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.84
110154,Avon Way K,2023-06-21T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.45
110154,Avon Way K,2023-06-21T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.69
110154,Avon Way K,2023-06-21T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
110154,Avon Way K,2023-06-21T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.3
110154,Avon Way K,2023-06-21T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.6
110154,Avon Way K,2023-06-21T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
110154,Avon Way K,2023-06-21T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-21T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-21T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-21T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.33
110154,Avon Way K,2023-06-21T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-21T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
110154,Avon Way K,2023-06-21T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110154,Avon Way K,2023-06-21T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110154,Avon Way K,2023-06-21T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-21T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110154,Avon Way K,2023-06-21T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-21T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-21T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-21T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-21T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-21T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-21T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.01
110154,Avon Way K,2023-06-21T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.92
110154,Avon Way K,2023-06-21T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.65
110154,Avon Way K,2023-06-21T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.74
110154,Avon Way K,2023-06-21T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
110154,Avon Way K,2023-06-21T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.6
110154,Avon Way K,2023-06-21T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
110154,Avon Way K,2023-06-21T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.3
110154,Avon Way K,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,30.9
110154,Avon Way K,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110154,Avon Way K,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
110154,Avon Way K,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110154,Avon Way K,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
110154,Avon Way K,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110154,Avon Way K,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
110154,Avon Way K,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
110154,Avon Way K,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
110154,Avon Way K,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
