Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.97
110154,Avon Way K,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.08
110154,Avon Way K,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.82
110154,Avon Way K,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
110154,Avon Way K,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
110154,Avon Way K,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
110154,Avon Way K,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
110154,Avon Way K,2023-06-21T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-21T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-21T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-06-21T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.06
110154,Avon Way K,2023-06-21T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.21
110154,Avon Way K,2023-06-21T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.1
110154,Avon Way K,2023-06-21T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.4
110154,Avon Way K,2023-06-21T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.9
110154,Avon Way K,2023-06-21T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.7
110154,Avon Way K,2023-06-21T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.6
110154,Avon Way K,2023-06-21T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-21T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-21T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-21T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.45
110154,Avon Way K,2023-06-21T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-21T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.26
110154,Avon Way K,2023-06-21T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110154,Avon Way K,2023-06-21T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110154,Avon Way K,2023-06-21T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-21T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110154,Avon Way K,2023-06-21T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-21T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-21T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-21T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-21T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-21T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-21T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-21T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-21T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-21T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.08
110154,Avon Way K,2023-06-21T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.24
110154,Avon Way K,2023-06-21T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.35
110154,Avon Way K,2023-06-21T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
110154,Avon Way K,2023-06-21T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.3
110154,Avon Way K,2023-06-21T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
110154,Avon Way K,2023-06-21T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.2
110154,Avon Way K,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,31.0
110154,Avon Way K,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110154,Avon Way K,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
110154,Avon Way K,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110154,Avon Way K,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
110154,Avon Way K,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110154,Avon Way K,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
110154,Avon Way K,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
110154,Avon Way K,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
110154,Avon Way K,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
110154,Avon Way K,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.54
110154,Avon Way K,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.57
110154,Avon Way K,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.89
110154,Avon Way K,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
110154,Avon Way K,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
110154,Avon Way K,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
110154,Avon Way K,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
110154,Avon Way K,2023-06-21T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-21T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-21T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
110154,Avon Way K,2023-06-21T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.6
110154,Avon Way K,2023-06-21T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.83
110154,Avon Way K,2023-06-21T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.23
110154,Avon Way K,2023-06-21T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
110154,Avon Way K,2023-06-21T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.6
110154,Avon Way K,2023-06-21T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.3
110154,Avon Way K,2023-06-21T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.5
110154,Avon Way K,2023-06-21T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-21T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-21T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-21T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.46
110154,Avon Way K,2023-06-21T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-21T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.7
110154,Avon Way K,2023-06-21T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110154,Avon Way K,2023-06-21T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110154,Avon Way K,2023-06-21T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-21T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110154,Avon Way K,2023-06-21T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-21T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-21T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-21T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-21T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-21T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-21T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-21T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-06-21T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.12
110154,Avon Way K,2023-06-21T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.64
110154,Avon Way K,2023-06-21T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.01
110154,Avon Way K,2023-06-21T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
110154,Avon Way K,2023-06-21T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.6
110154,Avon Way K,2023-06-21T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
110154,Avon Way K,2023-06-21T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.3
110154,Avon Way K,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,31.0
110154,Avon Way K,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110154,Avon Way K,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
110154,Avon Way K,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110154,Avon Way K,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
110154,Avon Way K,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110154,Avon Way K,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
110154,Avon Way K,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
110154,Avon Way K,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
110154,Avon Way K,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
110154,Avon Way K,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.07
110154,Avon Way K,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.73
110154,Avon Way K,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.96
110154,Avon Way K,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
110154,Avon Way K,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
110154,Avon Way K,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
110154,Avon Way K,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
110154,Avon Way K,2023-06-21T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-21T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-21T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-21T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.39
110154,Avon Way K,2023-06-21T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.52
110154,Avon Way K,2023-06-21T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.07
110154,Avon Way K,2023-06-21T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
110154,Avon Way K,2023-06-21T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.2
110154,Avon Way K,2023-06-21T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,65.6
110154,Avon Way K,2023-06-21T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.9
110154,Avon Way K,2023-06-21T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-21T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-21T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-21T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.4
110154,Avon Way K,2023-06-21T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-21T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.3
110154,Avon Way K,2023-06-21T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110154,Avon Way K,2023-06-21T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110154,Avon Way K,2023-06-21T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-21T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110154,Avon Way K,2023-06-21T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-21T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-21T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-21T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-21T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-21T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
110154,Avon Way K,2023-06-21T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.68
110154,Avon Way K,2023-06-21T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.98
110154,Avon Way K,2023-06-21T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.87
110154,Avon Way K,2023-06-21T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
110154,Avon Way K,2023-06-21T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.1
110154,Avon Way K,2023-06-21T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
110154,Avon Way K,2023-06-21T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
110154,Avon Way K,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,31.1
110154,Avon Way K,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110154,Avon Way K,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
110154,Avon Way K,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110154,Avon Way K,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
110154,Avon Way K,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110154,Avon Way K,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
110154,Avon Way K,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
110154,Avon Way K,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
110154,Avon Way K,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
110154,Avon Way K,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.26
110154,Avon Way K,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.39
110154,Avon Way K,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.06
110154,Avon Way K,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
110154,Avon Way K,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
110154,Avon Way K,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
110154,Avon Way K,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
110154,Avon Way K,2023-06-21T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-21T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-21T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-21T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.33
110154,Avon Way K,2023-06-21T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.38
110154,Avon Way K,2023-06-21T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.08
110154,Avon Way K,2023-06-21T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.7
110154,Avon Way K,2023-06-21T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.5
110154,Avon Way K,2023-06-21T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,65.4
110154,Avon Way K,2023-06-21T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
110154,Avon Way K,2023-06-21T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-21T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-21T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-21T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110154,Avon Way K,2023-06-21T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-21T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.09
110154,Avon Way K,2023-06-21T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110154,Avon Way K,2023-06-21T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110154,Avon Way K,2023-06-21T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-21T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110154,Avon Way K,2023-06-21T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-21T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-21T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-21T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-21T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-21T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-21T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.92
110154,Avon Way K,2023-06-21T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.68
110154,Avon Way K,2023-06-21T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.7
110154,Avon Way K,2023-06-21T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
110154,Avon Way K,2023-06-21T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.4
110154,Avon Way K,2023-06-21T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110154,Avon Way K,2023-06-21T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
110154,Avon Way K,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,31.1
110154,Avon Way K,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110154,Avon Way K,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
110154,Avon Way K,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110154,Avon Way K,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
110154,Avon Way K,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110154,Avon Way K,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
110154,Avon Way K,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
110154,Avon Way K,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
110154,Avon Way K,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.91
110154,Avon Way K,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.26
110154,Avon Way K,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
110154,Avon Way K,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
110154,Avon Way K,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
110154,Avon Way K,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
110154,Avon Way K,2023-06-21T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-21T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-21T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-21T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.18
110154,Avon Way K,2023-06-21T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.58
110154,Avon Way K,2023-06-21T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.2
110154,Avon Way K,2023-06-21T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
110154,Avon Way K,2023-06-21T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.3
110154,Avon Way K,2023-06-21T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,65.6
110154,Avon Way K,2023-06-21T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.3
110154,Avon Way K,2023-06-21T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-21T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-21T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-21T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110154,Avon Way K,2023-06-21T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-21T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.4
110154,Avon Way K,2023-06-21T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110154,Avon Way K,2023-06-21T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110154,Avon Way K,2023-06-21T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-21T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
110154,Avon Way K,2023-06-21T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-21T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-21T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-21T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-21T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-21T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-21T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-21T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
110154,Avon Way K,2023-06-21T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.63
110154,Avon Way K,2023-06-21T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.31
110154,Avon Way K,2023-06-21T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.34
110154,Avon Way K,2023-06-21T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
110154,Avon Way K,2023-06-21T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.9
110154,Avon Way K,2023-06-21T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
110154,Avon Way K,2023-06-21T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
110154,Avon Way K,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,31.2
110154,Avon Way K,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110154,Avon Way K,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
110154,Avon Way K,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110154,Avon Way K,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
110154,Avon Way K,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110154,Avon Way K,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
110154,Avon Way K,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
110154,Avon Way K,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
110154,Avon Way K,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.49
110154,Avon Way K,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.09
110154,Avon Way K,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.88
110154,Avon Way K,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
110154,Avon Way K,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
110154,Avon Way K,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
110154,Avon Way K,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
110154,Avon Way K,2023-06-21T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-21T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-21T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-21T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.47
110154,Avon Way K,2023-06-21T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.53
110154,Avon Way K,2023-06-21T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.29
110154,Avon Way K,2023-06-21T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.8
110154,Avon Way K,2023-06-21T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.3
110154,Avon Way K,2023-06-21T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,69.7
110154,Avon Way K,2023-06-21T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.7
110154,Avon Way K,2023-06-21T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-21T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-21T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-21T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110154,Avon Way K,2023-06-21T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-21T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.91
110154,Avon Way K,2023-06-21T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110154,Avon Way K,2023-06-21T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-06-21T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-21T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-06-21T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-21T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-21T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-21T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-21T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-21T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
110154,Avon Way K,2023-06-21T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.75
110154,Avon Way K,2023-06-21T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.78
110154,Avon Way K,2023-06-21T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.35
110154,Avon Way K,2023-06-21T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
110154,Avon Way K,2023-06-21T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.2
110154,Avon Way K,2023-06-21T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110154,Avon Way K,2023-06-21T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
110154,Avon Way K,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,31.3
110154,Avon Way K,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110154,Avon Way K,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
110154,Avon Way K,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110154,Avon Way K,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
110154,Avon Way K,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110154,Avon Way K,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
110154,Avon Way K,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110154,Avon Way K,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
110154,Avon Way K,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.28
110154,Avon Way K,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.97
110154,Avon Way K,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.78
110154,Avon Way K,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
110154,Avon Way K,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
110154,Avon Way K,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
110154,Avon Way K,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
110154,Avon Way K,2023-06-21T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-21T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-21T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-21T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.37
110154,Avon Way K,2023-06-21T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.64
110154,Avon Way K,2023-06-21T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.99
110154,Avon Way K,2023-06-21T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.6
110154,Avon Way K,2023-06-21T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.9
110154,Avon Way K,2023-06-21T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,71.0
110154,Avon Way K,2023-06-21T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.1
110154,Avon Way K,2023-06-21T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-21T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-21T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-21T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110154,Avon Way K,2023-06-21T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-21T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
110154,Avon Way K,2023-06-21T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110154,Avon Way K,2023-06-21T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-21T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-21T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110154,Avon Way K,2023-06-21T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-21T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-21T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-21T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-21T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-21T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
110154,Avon Way K,2023-06-21T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.62
110154,Avon Way K,2023-06-21T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.91
110154,Avon Way K,2023-06-21T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.99
110154,Avon Way K,2023-06-21T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
110154,Avon Way K,2023-06-21T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.6
110154,Avon Way K,2023-06-21T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
110154,Avon Way K,2023-06-21T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
110154,Avon Way K,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,31.3
110154,Avon Way K,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110154,Avon Way K,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
110154,Avon Way K,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110154,Avon Way K,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
110154,Avon Way K,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110154,Avon Way K,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
110154,Avon Way K,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
110154,Avon Way K,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
110154,Avon Way K,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.87
110154,Avon Way K,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.99
110154,Avon Way K,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.12
110154,Avon Way K,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
110154,Avon Way K,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
110154,Avon Way K,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
110154,Avon Way K,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
110154,Avon Way K,2023-06-21T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-21T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-21T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-21T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.93
110154,Avon Way K,2023-06-21T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.86
110154,Avon Way K,2023-06-21T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.63
110154,Avon Way K,2023-06-21T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,45.1
110154,Avon Way K,2023-06-21T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.9
110154,Avon Way K,2023-06-21T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,80.5
110154,Avon Way K,2023-06-21T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
110154,Avon Way K,2023-06-21T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-21T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-21T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-21T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.86
110154,Avon Way K,2023-06-21T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-21T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.7
110154,Avon Way K,2023-06-21T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110154,Avon Way K,2023-06-21T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110154,Avon Way K,2023-06-21T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-21T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110154,Avon Way K,2023-06-21T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-21T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-21T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-21T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-21T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-21T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-21T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-21T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-06-21T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.64
110154,Avon Way K,2023-06-21T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.06
110154,Avon Way K,2023-06-21T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.67
110154,Avon Way K,2023-06-21T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
110154,Avon Way K,2023-06-21T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.8
110154,Avon Way K,2023-06-21T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
110154,Avon Way K,2023-06-21T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.5
110154,Avon Way K,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,31.4
110154,Avon Way K,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110154,Avon Way K,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
110154,Avon Way K,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110154,Avon Way K,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
110154,Avon Way K,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110154,Avon Way K,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110154,Avon Way K,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
110154,Avon Way K,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
110154,Avon Way K,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
110154,Avon Way K,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.19
110154,Avon Way K,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.05
110154,Avon Way K,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.99
110154,Avon Way K,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
110154,Avon Way K,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
110154,Avon Way K,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
110154,Avon Way K,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
110154,Avon Way K,2023-06-21T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-21T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-21T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-21T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.41
110154,Avon Way K,2023-06-21T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,22.52
110154,Avon Way K,2023-06-21T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.49
110154,Avon Way K,2023-06-21T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,57.0
110154,Avon Way K,2023-06-21T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.3
110154,Avon Way K,2023-06-21T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,98.0
110154,Avon Way K,2023-06-21T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.1
110154,Avon Way K,2023-06-21T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-21T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-21T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-21T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110154,Avon Way K,2023-06-21T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-21T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.11
110154,Avon Way K,2023-06-21T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110154,Avon Way K,2023-06-21T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110154,Avon Way K,2023-06-21T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-21T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110154,Avon Way K,2023-06-21T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-21T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-21T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-21T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-21T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-21T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-21T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.89
110154,Avon Way K,2023-06-21T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.0
110154,Avon Way K,2023-06-21T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.09
110154,Avon Way K,2023-06-21T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.54
110154,Avon Way K,2023-06-21T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
110154,Avon Way K,2023-06-21T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.7
110154,Avon Way K,2023-06-21T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
110154,Avon Way K,2023-06-21T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.9
110154,Avon Way K,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,31.4
110154,Avon Way K,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110154,Avon Way K,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
110154,Avon Way K,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110154,Avon Way K,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
110154,Avon Way K,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110154,Avon Way K,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
110154,Avon Way K,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
110154,Avon Way K,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
110154,Avon Way K,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
110154,Avon Way K,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.72
110154,Avon Way K,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.61
110154,Avon Way K,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.28
110154,Avon Way K,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
110154,Avon Way K,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
110154,Avon Way K,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
110154,Avon Way K,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
110154,Avon Way K,2023-06-21T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-21T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
110154,Avon Way K,2023-06-21T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-21T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.83
110154,Avon Way K,2023-06-21T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.93
110154,Avon Way K,2023-06-21T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.69
110154,Avon Way K,2023-06-21T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
110154,Avon Way K,2023-06-21T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.7
110154,Avon Way K,2023-06-21T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.7
110154,Avon Way K,2023-06-21T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.6
110154,Avon Way K,2023-06-21T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-21T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-21T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-21T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110154,Avon Way K,2023-06-21T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110154,Avon Way K,2023-06-21T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.9
110154,Avon Way K,2023-06-21T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110154,Avon Way K,2023-06-21T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-21T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-21T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110154,Avon Way K,2023-06-21T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-21T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-21T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-21T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-21T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-21T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-21T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-21T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-21T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
110154,Avon Way K,2023-06-21T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.49
110154,Avon Way K,2023-06-21T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.29
110154,Avon Way K,2023-06-21T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.44
110154,Avon Way K,2023-06-21T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.8
110154,Avon Way K,2023-06-21T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.4
110154,Avon Way K,2023-06-21T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
110154,Avon Way K,2023-06-21T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
110154,Avon Way K,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,31.4
110154,Avon Way K,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110154,Avon Way K,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
110154,Avon Way K,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110154,Avon Way K,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
