Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110154,Avon Way K,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
110154,Avon Way K,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
110154,Avon Way K,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
110154,Avon Way K,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.62
110154,Avon Way K,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.29
110154,Avon Way K,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.3
110154,Avon Way K,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
110154,Avon Way K,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
110154,Avon Way K,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
110154,Avon Way K,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
110154,Avon Way K,2023-06-21T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-21T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-21T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-21T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.03
110154,Avon Way K,2023-06-21T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.63
110154,Avon Way K,2023-06-21T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.98
110154,Avon Way K,2023-06-21T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
110154,Avon Way K,2023-06-21T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.8
110154,Avon Way K,2023-06-21T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.4
110154,Avon Way K,2023-06-21T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.4
110154,Avon Way K,2023-06-21T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-21T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-21T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-21T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110154,Avon Way K,2023-06-21T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-21T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.84
110154,Avon Way K,2023-06-21T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110154,Avon Way K,2023-06-21T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110154,Avon Way K,2023-06-21T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-21T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110154,Avon Way K,2023-06-21T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-21T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-21T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-21T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-21T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-21T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.1
110154,Avon Way K,2023-06-21T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
110154,Avon Way K,2023-06-21T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.56
110154,Avon Way K,2023-06-21T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.23
110154,Avon Way K,2023-06-21T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.11
110154,Avon Way K,2023-06-21T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
110154,Avon Way K,2023-06-21T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.7
110154,Avon Way K,2023-06-21T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
110154,Avon Way K,2023-06-21T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
110154,Avon Way K,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,31.5
110154,Avon Way K,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110154,Avon Way K,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
110154,Avon Way K,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110154,Avon Way K,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
110154,Avon Way K,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110154,Avon Way K,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
110154,Avon Way K,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
110154,Avon Way K,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
110154,Avon Way K,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
110154,Avon Way K,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.77
110154,Avon Way K,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.93
110154,Avon Way K,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.46
110154,Avon Way K,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
110154,Avon Way K,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
110154,Avon Way K,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
110154,Avon Way K,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
110154,Avon Way K,2023-06-21T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-21T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-21T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-21T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.82
110154,Avon Way K,2023-06-21T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.36
110154,Avon Way K,2023-06-21T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.8
110154,Avon Way K,2023-06-21T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
110154,Avon Way K,2023-06-21T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.5
110154,Avon Way K,2023-06-21T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.8
110154,Avon Way K,2023-06-21T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.7
110154,Avon Way K,2023-06-21T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-21T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-21T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-21T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110154,Avon Way K,2023-06-21T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-21T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.73
110154,Avon Way K,2023-06-21T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110154,Avon Way K,2023-06-21T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-21T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-21T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110154,Avon Way K,2023-06-21T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-21T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-21T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-21T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-21T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-21T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-21T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-21T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-21T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
110154,Avon Way K,2023-06-21T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
110154,Avon Way K,2023-06-21T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.47
110154,Avon Way K,2023-06-21T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.65
110154,Avon Way K,2023-06-21T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.49
110154,Avon Way K,2023-06-21T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
110154,Avon Way K,2023-06-21T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.7
110154,Avon Way K,2023-06-21T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
110154,Avon Way K,2023-06-21T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
110154,Avon Way K,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,31.5
110154,Avon Way K,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110154,Avon Way K,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
110154,Avon Way K,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110154,Avon Way K,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
110154,Avon Way K,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110154,Avon Way K,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
110154,Avon Way K,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
110154,Avon Way K,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
110154,Avon Way K,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.64
110154,Avon Way K,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.25
110154,Avon Way K,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.21
110154,Avon Way K,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
110154,Avon Way K,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
110154,Avon Way K,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
110154,Avon Way K,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
110154,Avon Way K,2023-06-21T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-21T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-21T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-21T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.62
110154,Avon Way K,2023-06-21T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.75
110154,Avon Way K,2023-06-21T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.97
110154,Avon Way K,2023-06-21T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.9
110154,Avon Way K,2023-06-21T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110154,Avon Way K,2023-06-21T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.6
110154,Avon Way K,2023-06-21T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.8
110154,Avon Way K,2023-06-21T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-21T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-21T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-21T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110154,Avon Way K,2023-06-21T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-21T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.82
110154,Avon Way K,2023-06-21T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110154,Avon Way K,2023-06-21T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-21T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-21T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110154,Avon Way K,2023-06-21T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-21T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-21T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-21T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-21T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-21T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-21T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-21T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-21T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
110154,Avon Way K,2023-06-21T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.27
110154,Avon Way K,2023-06-21T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.53
110154,Avon Way K,2023-06-21T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.96
110154,Avon Way K,2023-06-21T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
110154,Avon Way K,2023-06-21T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.0
110154,Avon Way K,2023-06-21T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
110154,Avon Way K,2023-06-21T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.7
110154,Avon Way K,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,31.6
110154,Avon Way K,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110154,Avon Way K,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
110154,Avon Way K,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110154,Avon Way K,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
110154,Avon Way K,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110154,Avon Way K,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
110154,Avon Way K,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
110154,Avon Way K,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.01
110154,Avon Way K,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.58
110154,Avon Way K,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.68
110154,Avon Way K,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
110154,Avon Way K,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
110154,Avon Way K,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
110154,Avon Way K,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
110154,Avon Way K,2023-06-21T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-21T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110154,Avon Way K,2023-06-21T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-21T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.13
110154,Avon Way K,2023-06-21T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.16
110154,Avon Way K,2023-06-21T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.8
110154,Avon Way K,2023-06-21T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,43.2
110154,Avon Way K,2023-06-21T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110154,Avon Way K,2023-06-21T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.0
110154,Avon Way K,2023-06-21T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.6
110154,Avon Way K,2023-06-21T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110154,Avon Way K,2023-06-21T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-21T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-21T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110154,Avon Way K,2023-06-21T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-21T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.01
110154,Avon Way K,2023-06-21T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110154,Avon Way K,2023-06-21T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-06-21T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-21T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110154,Avon Way K,2023-06-21T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-21T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-21T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-21T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-21T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-21T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-21T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110154,Avon Way K,2023-06-21T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
110154,Avon Way K,2023-06-21T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.41
110154,Avon Way K,2023-06-21T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.05
110154,Avon Way K,2023-06-21T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.96
110154,Avon Way K,2023-06-21T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
110154,Avon Way K,2023-06-21T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.2
110154,Avon Way K,2023-06-21T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.4
110154,Avon Way K,2023-06-21T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.5
110154,Avon Way K,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,31.6
110154,Avon Way K,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110154,Avon Way K,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
110154,Avon Way K,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110154,Avon Way K,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
110154,Avon Way K,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110154,Avon Way K,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
110154,Avon Way K,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110154,Avon Way K,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
110154,Avon Way K,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
110154,Avon Way K,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.46
110154,Avon Way K,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.94
110154,Avon Way K,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.78
110154,Avon Way K,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
110154,Avon Way K,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
110154,Avon Way K,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
110154,Avon Way K,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
110154,Avon Way K,2023-06-21T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-21T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-21T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-21T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.17
110154,Avon Way K,2023-06-21T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.96
110154,Avon Way K,2023-06-21T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.57
110154,Avon Way K,2023-06-21T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.5
110154,Avon Way K,2023-06-21T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110154,Avon Way K,2023-06-21T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.8
110154,Avon Way K,2023-06-21T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.5
110154,Avon Way K,2023-06-21T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-21T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-21T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-21T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110154,Avon Way K,2023-06-21T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-21T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.25
110154,Avon Way K,2023-06-21T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110154,Avon Way K,2023-06-21T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-21T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-21T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110154,Avon Way K,2023-06-21T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-21T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-21T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-21T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-21T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-21T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-21T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-21T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
110154,Avon Way K,2023-06-21T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.69
110154,Avon Way K,2023-06-21T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.3
110154,Avon Way K,2023-06-21T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.3
110154,Avon Way K,2023-06-21T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
110154,Avon Way K,2023-06-21T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.3
110154,Avon Way K,2023-06-21T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
110154,Avon Way K,2023-06-21T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
110154,Avon Way K,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,31.6
110154,Avon Way K,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110154,Avon Way K,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
110154,Avon Way K,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110154,Avon Way K,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
110154,Avon Way K,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110154,Avon Way K,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
110154,Avon Way K,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
110154,Avon Way K,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
110154,Avon Way K,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
110154,Avon Way K,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.1
110154,Avon Way K,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.84
110154,Avon Way K,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.74
110154,Avon Way K,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
110154,Avon Way K,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
110154,Avon Way K,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
110154,Avon Way K,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
110154,Avon Way K,2023-06-21T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-21T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-21T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-21T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.43
110154,Avon Way K,2023-06-21T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.06
110154,Avon Way K,2023-06-21T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.52
110154,Avon Way K,2023-06-21T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,41.8
110154,Avon Way K,2023-06-21T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.9
110154,Avon Way K,2023-06-21T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.0
110154,Avon Way K,2023-06-21T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.4
110154,Avon Way K,2023-06-21T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-21T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-21T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-21T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110154,Avon Way K,2023-06-21T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-21T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.07
110154,Avon Way K,2023-06-21T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110154,Avon Way K,2023-06-21T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-21T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-21T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
110154,Avon Way K,2023-06-21T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-21T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-21T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-21T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-06-21T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-21T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-21T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-21T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-06-21T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.86
110154,Avon Way K,2023-06-21T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.72
110154,Avon Way K,2023-06-21T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.08
110154,Avon Way K,2023-06-21T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
110154,Avon Way K,2023-06-21T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.8
110154,Avon Way K,2023-06-21T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
110154,Avon Way K,2023-06-21T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
110154,Avon Way K,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,31.7
110154,Avon Way K,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110154,Avon Way K,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
110154,Avon Way K,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110154,Avon Way K,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
110154,Avon Way K,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110154,Avon Way K,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
110154,Avon Way K,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
110154,Avon Way K,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
110154,Avon Way K,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
110154,Avon Way K,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.45
110154,Avon Way K,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.1
110154,Avon Way K,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.68
110154,Avon Way K,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
110154,Avon Way K,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
110154,Avon Way K,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
110154,Avon Way K,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
110154,Avon Way K,2023-06-21T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-21T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-21T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.08
110154,Avon Way K,2023-06-21T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.92
110154,Avon Way K,2023-06-21T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.13
110154,Avon Way K,2023-06-21T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.58
110154,Avon Way K,2023-06-21T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.2
110154,Avon Way K,2023-06-21T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.2
110154,Avon Way K,2023-06-21T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.5
110154,Avon Way K,2023-06-21T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.5
110154,Avon Way K,2023-06-21T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-21T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-21T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-21T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110154,Avon Way K,2023-06-21T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-21T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.23
110154,Avon Way K,2023-06-21T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110154,Avon Way K,2023-06-21T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-06-21T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-21T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110154,Avon Way K,2023-06-21T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-21T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-21T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-21T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-21T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-21T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-21T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-21T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-21T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
110154,Avon Way K,2023-06-21T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.76
110154,Avon Way K,2023-06-21T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.01
110154,Avon Way K,2023-06-21T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.8
110154,Avon Way K,2023-06-21T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
110154,Avon Way K,2023-06-21T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.6
110154,Avon Way K,2023-06-21T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110154,Avon Way K,2023-06-21T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
110154,Avon Way K,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,31.7
110154,Avon Way K,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110154,Avon Way K,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
110154,Avon Way K,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110154,Avon Way K,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
110154,Avon Way K,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110154,Avon Way K,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
110154,Avon Way K,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
110154,Avon Way K,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
110154,Avon Way K,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.62
110154,Avon Way K,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.31
110154,Avon Way K,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.47
110154,Avon Way K,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
110154,Avon Way K,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
110154,Avon Way K,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
110154,Avon Way K,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
110154,Avon Way K,2023-06-21T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-21T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-21T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-21T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.76
110154,Avon Way K,2023-06-21T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.07
110154,Avon Way K,2023-06-21T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.66
110154,Avon Way K,2023-06-21T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.8
110154,Avon Way K,2023-06-21T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.7
110154,Avon Way K,2023-06-21T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.2
110154,Avon Way K,2023-06-21T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.2
110154,Avon Way K,2023-06-21T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-21T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-21T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-21T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.83
110154,Avon Way K,2023-06-21T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-21T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.18
110154,Avon Way K,2023-06-21T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110154,Avon Way K,2023-06-21T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110154,Avon Way K,2023-06-21T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-21T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
110154,Avon Way K,2023-06-21T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-21T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-21T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-21T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-21T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-21T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-21T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-21T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-21T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-06-21T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.24
110154,Avon Way K,2023-06-21T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.25
110154,Avon Way K,2023-06-21T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.31
110154,Avon Way K,2023-06-21T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
110154,Avon Way K,2023-06-21T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.4
110154,Avon Way K,2023-06-21T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
110154,Avon Way K,2023-06-21T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
110154,Avon Way K,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,31.8
110154,Avon Way K,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110154,Avon Way K,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
110154,Avon Way K,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110154,Avon Way K,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
110154,Avon Way K,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110154,Avon Way K,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
110154,Avon Way K,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
110154,Avon Way K,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
110154,Avon Way K,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
110154,Avon Way K,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.2
110154,Avon Way K,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.34
110154,Avon Way K,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.24
110154,Avon Way K,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
110154,Avon Way K,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
110154,Avon Way K,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
110154,Avon Way K,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
110154,Avon Way K,2023-06-21T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-21T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-21T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-21T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.74
110154,Avon Way K,2023-06-21T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.45
110154,Avon Way K,2023-06-21T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.9
110154,Avon Way K,2023-06-21T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.2
110154,Avon Way K,2023-06-21T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110154,Avon Way K,2023-06-21T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.3
110154,Avon Way K,2023-06-21T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.4
110154,Avon Way K,2023-06-21T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-21T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-21T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-21T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110154,Avon Way K,2023-06-21T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-21T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.3
110154,Avon Way K,2023-06-21T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110154,Avon Way K,2023-06-21T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-06-21T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-21T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
110154,Avon Way K,2023-06-21T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-21T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-21T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-21T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-06-21T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-21T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-21T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-21T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-21T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-21T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.48
110154,Avon Way K,2023-06-21T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.12
110154,Avon Way K,2023-06-21T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.14
110154,Avon Way K,2023-06-21T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
110154,Avon Way K,2023-06-21T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.2
110154,Avon Way K,2023-06-21T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
110154,Avon Way K,2023-06-21T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.5
110154,Avon Way K,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,31.8
110154,Avon Way K,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110154,Avon Way K,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
110154,Avon Way K,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110154,Avon Way K,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
110154,Avon Way K,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110154,Avon Way K,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
110154,Avon Way K,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
110154,Avon Way K,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
110154,Avon Way K,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
110154,Avon Way K,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.81
110154,Avon Way K,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.87
110154,Avon Way K,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.48
110154,Avon Way K,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
110154,Avon Way K,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
110154,Avon Way K,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
110154,Avon Way K,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
110154,Avon Way K,2023-06-21T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-21T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-21T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110154,Avon Way K,2023-06-21T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.99
110154,Avon Way K,2023-06-21T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.23
110154,Avon Way K,2023-06-21T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.06
110154,Avon Way K,2023-06-21T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
110154,Avon Way K,2023-06-21T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.5
110154,Avon Way K,2023-06-21T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.2
110154,Avon Way K,2023-06-21T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
110154,Avon Way K,2023-06-21T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-21T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-21T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-21T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110154,Avon Way K,2023-06-21T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-21T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
110154,Avon Way K,2023-06-21T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110154,Avon Way K,2023-06-21T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-06-21T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-21T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110154,Avon Way K,2023-06-21T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-21T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-21T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-21T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-21T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-21T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-21T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-06-21T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.99
110154,Avon Way K,2023-06-21T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.44
110154,Avon Way K,2023-06-21T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.58
110154,Avon Way K,2023-06-21T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
110154,Avon Way K,2023-06-21T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.2
110154,Avon Way K,2023-06-21T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
110154,Avon Way K,2023-06-21T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.9
