Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,31.8
110154,Avon Way K,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110154,Avon Way K,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
110154,Avon Way K,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110154,Avon Way K,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
110154,Avon Way K,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110154,Avon Way K,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
110154,Avon Way K,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
110154,Avon Way K,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
110154,Avon Way K,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.45
110154,Avon Way K,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.42
110154,Avon Way K,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.25
110154,Avon Way K,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
110154,Avon Way K,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
110154,Avon Way K,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
110154,Avon Way K,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
110154,Avon Way K,2023-06-21T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-21T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-21T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-21T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.54
110154,Avon Way K,2023-06-21T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.77
110154,Avon Way K,2023-06-21T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.4
110154,Avon Way K,2023-06-21T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.7
110154,Avon Way K,2023-06-21T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.1
110154,Avon Way K,2023-06-21T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.0
110154,Avon Way K,2023-06-21T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.0
110154,Avon Way K,2023-06-21T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-21T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-21T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-21T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110154,Avon Way K,2023-06-21T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-21T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
110154,Avon Way K,2023-06-21T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110154,Avon Way K,2023-06-21T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-21T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-21T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110154,Avon Way K,2023-06-21T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-21T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-21T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-21T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-21T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-21T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
110154,Avon Way K,2023-06-21T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.01
110154,Avon Way K,2023-06-21T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.09
110154,Avon Way K,2023-06-21T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.33
110154,Avon Way K,2023-06-21T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
110154,Avon Way K,2023-06-21T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.7
110154,Avon Way K,2023-06-21T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
110154,Avon Way K,2023-06-21T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
110154,Avon Way K,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,31.9
110154,Avon Way K,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110154,Avon Way K,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
110154,Avon Way K,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110154,Avon Way K,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
110154,Avon Way K,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110154,Avon Way K,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
110154,Avon Way K,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110154,Avon Way K,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
110154,Avon Way K,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
110154,Avon Way K,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.08
110154,Avon Way K,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.61
110154,Avon Way K,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.23
110154,Avon Way K,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
110154,Avon Way K,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
110154,Avon Way K,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
110154,Avon Way K,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
110154,Avon Way K,2023-06-21T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-21T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-21T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-06-21T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.3
110154,Avon Way K,2023-06-21T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.17
110154,Avon Way K,2023-06-21T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.44
110154,Avon Way K,2023-06-21T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,45.6
110154,Avon Way K,2023-06-21T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
110154,Avon Way K,2023-06-21T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.9
110154,Avon Way K,2023-06-21T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.4
110154,Avon Way K,2023-06-21T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-06-21T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-21T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-21T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110154,Avon Way K,2023-06-21T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-21T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.65
110154,Avon Way K,2023-06-21T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
110154,Avon Way K,2023-06-21T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110154,Avon Way K,2023-06-21T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-21T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
110154,Avon Way K,2023-06-21T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-21T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.03
110154,Avon Way K,2023-06-21T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-21T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.07
110154,Avon Way K,2023-06-21T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-21T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-21T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-21T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-21T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-21T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.1
110154,Avon Way K,2023-06-21T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.14
110154,Avon Way K,2023-06-21T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.84
110154,Avon Way K,2023-06-21T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
110154,Avon Way K,2023-06-21T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.1
110154,Avon Way K,2023-06-21T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
110154,Avon Way K,2023-06-21T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.7
110154,Avon Way K,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,31.9
110154,Avon Way K,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110154,Avon Way K,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
110154,Avon Way K,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110154,Avon Way K,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
110154,Avon Way K,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110154,Avon Way K,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
110154,Avon Way K,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110154,Avon Way K,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
110154,Avon Way K,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
110154,Avon Way K,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.07
110154,Avon Way K,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.23
110154,Avon Way K,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.5
110154,Avon Way K,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
110154,Avon Way K,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
110154,Avon Way K,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
110154,Avon Way K,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
110154,Avon Way K,2023-06-21T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-21T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-21T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-21T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.5
110154,Avon Way K,2023-06-21T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,22.68
110154,Avon Way K,2023-06-21T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.28
110154,Avon Way K,2023-06-21T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,59.8
110154,Avon Way K,2023-06-21T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
110154,Avon Way K,2023-06-21T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,95.1
110154,Avon Way K,2023-06-21T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.0
110154,Avon Way K,2023-06-21T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-21T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-21T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110154,Avon Way K,2023-06-21T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110154,Avon Way K,2023-06-21T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.15
110154,Avon Way K,2023-06-21T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
110154,Avon Way K,2023-06-21T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110154,Avon Way K,2023-06-21T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-21T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.3
110154,Avon Way K,2023-06-21T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-21T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-21T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-21T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-21T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-21T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-21T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-21T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-21T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.81
110154,Avon Way K,2023-06-21T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.32
110154,Avon Way K,2023-06-21T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.21
110154,Avon Way K,2023-06-21T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
110154,Avon Way K,2023-06-21T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.4
110154,Avon Way K,2023-06-21T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
110154,Avon Way K,2023-06-21T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.8
110154,Avon Way K,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,31.9
110154,Avon Way K,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110154,Avon Way K,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
110154,Avon Way K,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110154,Avon Way K,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
110154,Avon Way K,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110154,Avon Way K,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
110154,Avon Way K,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
110154,Avon Way K,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
110154,Avon Way K,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
110154,Avon Way K,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.7
110154,Avon Way K,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.18
110154,Avon Way K,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.92
110154,Avon Way K,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
110154,Avon Way K,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
110154,Avon Way K,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
110154,Avon Way K,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
110154,Avon Way K,2023-06-21T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-21T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-21T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-06-21T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.19
110154,Avon Way K,2023-06-21T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,23.1
110154,Avon Way K,2023-06-21T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.87
110154,Avon Way K,2023-06-21T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,58.8
110154,Avon Way K,2023-06-21T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.7
110154,Avon Way K,2023-06-21T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,97.0
110154,Avon Way K,2023-06-21T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.9
110154,Avon Way K,2023-06-21T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-21T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-21T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-21T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110154,Avon Way K,2023-06-21T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-21T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.52
110154,Avon Way K,2023-06-21T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110154,Avon Way K,2023-06-21T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110154,Avon Way K,2023-06-21T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-21T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110154,Avon Way K,2023-06-21T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-21T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-21T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-21T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-21T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-21T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-21T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-06-21T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.98
110154,Avon Way K,2023-06-21T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.6
110154,Avon Way K,2023-06-21T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.41
110154,Avon Way K,2023-06-21T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
110154,Avon Way K,2023-06-21T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.3
110154,Avon Way K,2023-06-21T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.1
110154,Avon Way K,2023-06-21T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
110154,Avon Way K,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,31.9
110154,Avon Way K,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110154,Avon Way K,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
110154,Avon Way K,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110154,Avon Way K,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
110154,Avon Way K,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110154,Avon Way K,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
110154,Avon Way K,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
110154,Avon Way K,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
110154,Avon Way K,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.28
110154,Avon Way K,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.71
110154,Avon Way K,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.26
110154,Avon Way K,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
110154,Avon Way K,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
110154,Avon Way K,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
110154,Avon Way K,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
110154,Avon Way K,2023-06-21T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-21T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-21T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-21T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.3
110154,Avon Way K,2023-06-21T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,21.12
110154,Avon Way K,2023-06-21T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.94
110154,Avon Way K,2023-06-21T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,51.8
110154,Avon Way K,2023-06-21T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.6
110154,Avon Way K,2023-06-21T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,88.7
110154,Avon Way K,2023-06-21T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
110154,Avon Way K,2023-06-21T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-21T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-21T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-21T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110154,Avon Way K,2023-06-21T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-21T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110154,Avon Way K,2023-06-21T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110154,Avon Way K,2023-06-21T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110154,Avon Way K,2023-06-21T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-21T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110154,Avon Way K,2023-06-21T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-21T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-21T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-21T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-21T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-21T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-21T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-21T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
110154,Avon Way K,2023-06-21T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.05
110154,Avon Way K,2023-06-21T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.31
110154,Avon Way K,2023-06-21T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.33
110154,Avon Way K,2023-06-21T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
110154,Avon Way K,2023-06-21T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.7
110154,Avon Way K,2023-06-21T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
110154,Avon Way K,2023-06-21T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
110154,Avon Way K,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,32.0
110154,Avon Way K,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110154,Avon Way K,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
110154,Avon Way K,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110154,Avon Way K,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
110154,Avon Way K,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110154,Avon Way K,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
110154,Avon Way K,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
110154,Avon Way K,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
110154,Avon Way K,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
110154,Avon Way K,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.53
110154,Avon Way K,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.83
110154,Avon Way K,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.01
110154,Avon Way K,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
110154,Avon Way K,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
110154,Avon Way K,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
110154,Avon Way K,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
110154,Avon Way K,2023-06-21T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-21T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-21T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-21T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.91
110154,Avon Way K,2023-06-21T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,22.19
110154,Avon Way K,2023-06-21T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.82
110154,Avon Way K,2023-06-21T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,57.3
110154,Avon Way K,2023-06-21T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.8
110154,Avon Way K,2023-06-21T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,93.0
110154,Avon Way K,2023-06-21T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.2
110154,Avon Way K,2023-06-21T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-21T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-21T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-21T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110154,Avon Way K,2023-06-21T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-21T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.13
110154,Avon Way K,2023-06-21T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110154,Avon Way K,2023-06-21T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110154,Avon Way K,2023-06-21T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-21T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110154,Avon Way K,2023-06-21T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-21T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-21T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-21T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-21T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-21T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-21T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-21T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-21T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
110154,Avon Way K,2023-06-21T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.1
110154,Avon Way K,2023-06-21T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.47
110154,Avon Way K,2023-06-21T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.25
110154,Avon Way K,2023-06-21T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
110154,Avon Way K,2023-06-21T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.8
110154,Avon Way K,2023-06-21T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
110154,Avon Way K,2023-06-21T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
110154,Avon Way K,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,32.0
110154,Avon Way K,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110154,Avon Way K,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
110154,Avon Way K,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110154,Avon Way K,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
110154,Avon Way K,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110154,Avon Way K,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110154,Avon Way K,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110154,Avon Way K,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
110154,Avon Way K,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
110154,Avon Way K,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.24
110154,Avon Way K,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.13
110154,Avon Way K,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.93
110154,Avon Way K,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
110154,Avon Way K,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
110154,Avon Way K,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
110154,Avon Way K,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
110154,Avon Way K,2023-06-21T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-21T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-21T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-21T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.12
110154,Avon Way K,2023-06-21T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,23.24
110154,Avon Way K,2023-06-21T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.07
110154,Avon Way K,2023-06-21T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,63.9
110154,Avon Way K,2023-06-21T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110154,Avon Way K,2023-06-21T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,97.4
110154,Avon Way K,2023-06-21T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.5
110154,Avon Way K,2023-06-21T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-21T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-21T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-21T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110154,Avon Way K,2023-06-21T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-21T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.51
110154,Avon Way K,2023-06-21T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110154,Avon Way K,2023-06-21T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110154,Avon Way K,2023-06-21T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-21T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110154,Avon Way K,2023-06-21T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-21T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-21T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-21T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.02
110154,Avon Way K,2023-06-21T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-21T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-21T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-21T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-21T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
110154,Avon Way K,2023-06-21T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.28
110154,Avon Way K,2023-06-21T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.28
110154,Avon Way K,2023-06-21T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.21
110154,Avon Way K,2023-06-21T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
110154,Avon Way K,2023-06-21T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.1
110154,Avon Way K,2023-06-21T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
110154,Avon Way K,2023-06-21T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.9
110154,Avon Way K,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,32.0
110154,Avon Way K,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110154,Avon Way K,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
110154,Avon Way K,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110154,Avon Way K,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
110154,Avon Way K,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110154,Avon Way K,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
110154,Avon Way K,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
110154,Avon Way K,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
110154,Avon Way K,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
110154,Avon Way K,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.31
110154,Avon Way K,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.61
110154,Avon Way K,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.68
110154,Avon Way K,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
110154,Avon Way K,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
110154,Avon Way K,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
110154,Avon Way K,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
110154,Avon Way K,2023-06-21T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-21T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-21T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110154,Avon Way K,2023-06-21T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.38
110154,Avon Way K,2023-06-21T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.5
110154,Avon Way K,2023-06-21T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.87
110154,Avon Way K,2023-06-21T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,43.7
110154,Avon Way K,2023-06-21T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110154,Avon Way K,2023-06-21T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.0
110154,Avon Way K,2023-06-21T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.8
110154,Avon Way K,2023-06-21T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-21T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-21T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-21T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.92
110154,Avon Way K,2023-06-21T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-21T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
110154,Avon Way K,2023-06-21T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110154,Avon Way K,2023-06-21T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110154,Avon Way K,2023-06-21T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-21T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110154,Avon Way K,2023-06-21T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-21T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-21T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-21T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-21T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-21T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-21T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
110154,Avon Way K,2023-06-21T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.31
110154,Avon Way K,2023-06-21T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.99
110154,Avon Way K,2023-06-21T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.49
110154,Avon Way K,2023-06-21T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.7
110154,Avon Way K,2023-06-21T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.7
110154,Avon Way K,2023-06-21T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
110154,Avon Way K,2023-06-21T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
110154,Avon Way K,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,31.9
110154,Avon Way K,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110154,Avon Way K,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
110154,Avon Way K,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110154,Avon Way K,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
110154,Avon Way K,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110154,Avon Way K,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
110154,Avon Way K,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
110154,Avon Way K,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
110154,Avon Way K,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
110154,Avon Way K,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.92
110154,Avon Way K,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.96
110154,Avon Way K,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.97
110154,Avon Way K,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
110154,Avon Way K,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
110154,Avon Way K,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
110154,Avon Way K,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
110154,Avon Way K,2023-06-21T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-21T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-21T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-21T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.69
110154,Avon Way K,2023-06-21T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.01
110154,Avon Way K,2023-06-21T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.12
110154,Avon Way K,2023-06-21T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.2
110154,Avon Way K,2023-06-21T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110154,Avon Way K,2023-06-21T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.5
110154,Avon Way K,2023-06-21T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.4
110154,Avon Way K,2023-06-21T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-06-21T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-21T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-21T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110154,Avon Way K,2023-06-21T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-21T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
110154,Avon Way K,2023-06-21T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110154,Avon Way K,2023-06-21T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-06-21T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-21T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110154,Avon Way K,2023-06-21T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-21T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-21T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-21T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-21T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-21T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-21T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
110154,Avon Way K,2023-06-21T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.61
110154,Avon Way K,2023-06-21T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.22
110154,Avon Way K,2023-06-21T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.34
110154,Avon Way K,2023-06-21T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
110154,Avon Way K,2023-06-21T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.9
110154,Avon Way K,2023-06-21T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
110154,Avon Way K,2023-06-21T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
110154,Avon Way K,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,31.8
110154,Avon Way K,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110154,Avon Way K,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
110154,Avon Way K,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110154,Avon Way K,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
110154,Avon Way K,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110154,Avon Way K,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
110154,Avon Way K,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
110154,Avon Way K,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
110154,Avon Way K,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.4
110154,Avon Way K,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.62
110154,Avon Way K,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.74
110154,Avon Way K,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
110154,Avon Way K,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
110154,Avon Way K,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
110154,Avon Way K,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
110154,Avon Way K,2023-06-21T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-21T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-21T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-21T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.18
110154,Avon Way K,2023-06-21T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.22
110154,Avon Way K,2023-06-21T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.56
110154,Avon Way K,2023-06-21T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.1
110154,Avon Way K,2023-06-21T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110154,Avon Way K,2023-06-21T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.6
110154,Avon Way K,2023-06-21T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.1
110154,Avon Way K,2023-06-21T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110154,Avon Way K,2023-06-21T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-21T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-21T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110154,Avon Way K,2023-06-21T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-21T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.06
110154,Avon Way K,2023-06-21T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110154,Avon Way K,2023-06-21T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-21T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-21T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110154,Avon Way K,2023-06-21T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-21T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-21T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-21T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-06-21T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-21T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-21T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.87
110154,Avon Way K,2023-06-21T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.3
