Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-21T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.4
110154,Avon Way K,2023-06-21T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110154,Avon Way K,2023-06-21T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110154,Avon Way K,2023-06-21T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
110154,Avon Way K,2023-06-21T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
110154,Avon Way K,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,31.7
110154,Avon Way K,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110154,Avon Way K,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
110154,Avon Way K,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110154,Avon Way K,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
110154,Avon Way K,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110154,Avon Way K,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
110154,Avon Way K,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
110154,Avon Way K,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
110154,Avon Way K,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.77
110154,Avon Way K,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.09
110154,Avon Way K,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.64
110154,Avon Way K,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
110154,Avon Way K,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
110154,Avon Way K,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
110154,Avon Way K,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
110154,Avon Way K,2023-06-21T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-06-21T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
110154,Avon Way K,2023-06-21T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-21T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.48
110154,Avon Way K,2023-06-21T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.0
110154,Avon Way K,2023-06-21T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.41
110154,Avon Way K,2023-06-21T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.5
110154,Avon Way K,2023-06-21T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.1
110154,Avon Way K,2023-06-21T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.2
110154,Avon Way K,2023-06-21T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
110154,Avon Way K,2023-06-21T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-21T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-21T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-21T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110154,Avon Way K,2023-06-21T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-21T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.22
110154,Avon Way K,2023-06-21T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110154,Avon Way K,2023-06-21T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-21T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-21T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
110154,Avon Way K,2023-06-21T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-21T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-21T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-21T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-21T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-21T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-21T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
110154,Avon Way K,2023-06-21T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.62
110154,Avon Way K,2023-06-21T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.6
110154,Avon Way K,2023-06-21T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.47
110154,Avon Way K,2023-06-21T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110154,Avon Way K,2023-06-21T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110154,Avon Way K,2023-06-21T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110154,Avon Way K,2023-06-21T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
110154,Avon Way K,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,31.6
110154,Avon Way K,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110154,Avon Way K,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
110154,Avon Way K,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110154,Avon Way K,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
110154,Avon Way K,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110154,Avon Way K,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
110154,Avon Way K,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
110154,Avon Way K,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
110154,Avon Way K,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.73
110154,Avon Way K,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.81
110154,Avon Way K,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.45
110154,Avon Way K,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
110154,Avon Way K,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
110154,Avon Way K,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
110154,Avon Way K,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
110154,Avon Way K,2023-06-21T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-21T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-21T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-21T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.84
110154,Avon Way K,2023-06-21T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.78
110154,Avon Way K,2023-06-21T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.55
110154,Avon Way K,2023-06-21T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
110154,Avon Way K,2023-06-21T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110154,Avon Way K,2023-06-21T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.5
110154,Avon Way K,2023-06-21T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.0
110154,Avon Way K,2023-06-21T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-21T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-21T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-21T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110154,Avon Way K,2023-06-21T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-21T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.19
110154,Avon Way K,2023-06-21T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110154,Avon Way K,2023-06-21T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-06-21T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-21T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110154,Avon Way K,2023-06-21T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-21T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-21T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-21T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-21T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-21T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-21T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.94
110154,Avon Way K,2023-06-21T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.76
110154,Avon Way K,2023-06-21T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.16
110154,Avon Way K,2023-06-21T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110154,Avon Way K,2023-06-21T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110154,Avon Way K,2023-06-21T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
110154,Avon Way K,2023-06-21T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
110154,Avon Way K,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,31.4
110154,Avon Way K,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110154,Avon Way K,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
110154,Avon Way K,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110154,Avon Way K,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
110154,Avon Way K,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110154,Avon Way K,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
110154,Avon Way K,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
110154,Avon Way K,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
110154,Avon Way K,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
110154,Avon Way K,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.26
110154,Avon Way K,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.27
110154,Avon Way K,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.33
110154,Avon Way K,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
110154,Avon Way K,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
110154,Avon Way K,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
110154,Avon Way K,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
110154,Avon Way K,2023-06-21T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-21T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-21T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-21T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.42
110154,Avon Way K,2023-06-21T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.24
110154,Avon Way K,2023-06-21T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.55
110154,Avon Way K,2023-06-21T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.5
110154,Avon Way K,2023-06-21T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-21T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
110154,Avon Way K,2023-06-21T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.0
110154,Avon Way K,2023-06-21T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-06-21T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-21T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-21T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110154,Avon Way K,2023-06-21T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-21T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.34
110154,Avon Way K,2023-06-21T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110154,Avon Way K,2023-06-21T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-21T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-21T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
110154,Avon Way K,2023-06-21T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-21T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-21T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-21T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-21T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-21T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
110154,Avon Way K,2023-06-21T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.94
110154,Avon Way K,2023-06-21T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.33
110154,Avon Way K,2023-06-21T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.78
110154,Avon Way K,2023-06-21T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110154,Avon Way K,2023-06-21T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110154,Avon Way K,2023-06-21T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
110154,Avon Way K,2023-06-21T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
110154,Avon Way K,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,31.2
110154,Avon Way K,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110154,Avon Way K,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
110154,Avon Way K,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110154,Avon Way K,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
110154,Avon Way K,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110154,Avon Way K,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
110154,Avon Way K,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
110154,Avon Way K,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
110154,Avon Way K,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
110154,Avon Way K,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.02
110154,Avon Way K,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.75
110154,Avon Way K,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.3
110154,Avon Way K,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
110154,Avon Way K,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
110154,Avon Way K,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
110154,Avon Way K,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
110154,Avon Way K,2023-06-21T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-21T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-21T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-21T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.08
110154,Avon Way K,2023-06-21T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.14
110154,Avon Way K,2023-06-21T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.4
110154,Avon Way K,2023-06-21T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110154,Avon Way K,2023-06-21T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.4
110154,Avon Way K,2023-06-21T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.1
110154,Avon Way K,2023-06-21T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-06-21T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-21T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-21T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.42
110154,Avon Way K,2023-06-21T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-21T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.17
110154,Avon Way K,2023-06-21T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110154,Avon Way K,2023-06-21T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110154,Avon Way K,2023-06-21T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-21T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110154,Avon Way K,2023-06-21T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-21T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-21T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-21T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-21T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-21T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-21T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-21T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-21T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-06-21T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.65
110154,Avon Way K,2023-06-21T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.58
110154,Avon Way K,2023-06-21T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.88
110154,Avon Way K,2023-06-21T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
110154,Avon Way K,2023-06-21T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
110154,Avon Way K,2023-06-21T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
110154,Avon Way K,2023-06-21T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
110154,Avon Way K,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,31.1
110154,Avon Way K,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110154,Avon Way K,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
110154,Avon Way K,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110154,Avon Way K,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
110154,Avon Way K,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110154,Avon Way K,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
110154,Avon Way K,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
110154,Avon Way K,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
110154,Avon Way K,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
110154,Avon Way K,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.47
110154,Avon Way K,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.52
110154,Avon Way K,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.52
110154,Avon Way K,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
110154,Avon Way K,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
110154,Avon Way K,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
110154,Avon Way K,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
110154,Avon Way K,2023-06-21T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-21T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-21T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-21T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.68
110154,Avon Way K,2023-06-21T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.02
110154,Avon Way K,2023-06-21T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.93
110154,Avon Way K,2023-06-21T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.1
110154,Avon Way K,2023-06-21T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110154,Avon Way K,2023-06-21T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.6
110154,Avon Way K,2023-06-21T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.6
110154,Avon Way K,2023-06-21T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-21T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-21T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-21T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.43
110154,Avon Way K,2023-06-21T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-21T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.35
110154,Avon Way K,2023-06-21T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110154,Avon Way K,2023-06-21T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-06-21T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-21T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110154,Avon Way K,2023-06-21T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-21T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-21T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-21T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-21T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-21T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-21T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-21T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-21T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
110154,Avon Way K,2023-06-21T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.69
110154,Avon Way K,2023-06-21T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.82
110154,Avon Way K,2023-06-21T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.92
110154,Avon Way K,2023-06-21T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
110154,Avon Way K,2023-06-21T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110154,Avon Way K,2023-06-21T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110154,Avon Way K,2023-06-21T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
110154,Avon Way K,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,30.9
110154,Avon Way K,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110154,Avon Way K,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
110154,Avon Way K,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110154,Avon Way K,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
110154,Avon Way K,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110154,Avon Way K,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
110154,Avon Way K,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
110154,Avon Way K,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
110154,Avon Way K,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
110154,Avon Way K,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.3
110154,Avon Way K,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.74
110154,Avon Way K,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.49
110154,Avon Way K,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
110154,Avon Way K,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
110154,Avon Way K,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
110154,Avon Way K,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
110154,Avon Way K,2023-06-21T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-21T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-21T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-21T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.84
110154,Avon Way K,2023-06-21T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.49
110154,Avon Way K,2023-06-21T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.38
110154,Avon Way K,2023-06-21T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.1
110154,Avon Way K,2023-06-21T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110154,Avon Way K,2023-06-21T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.0
110154,Avon Way K,2023-06-21T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.4
110154,Avon Way K,2023-06-21T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-21T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-21T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-21T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110154,Avon Way K,2023-06-21T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-21T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.7
110154,Avon Way K,2023-06-21T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110154,Avon Way K,2023-06-21T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-21T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-21T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110154,Avon Way K,2023-06-21T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-21T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-21T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-21T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-21T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-21T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-21T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-21T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.9
110154,Avon Way K,2023-06-21T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.88
110154,Avon Way K,2023-06-21T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.85
110154,Avon Way K,2023-06-21T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.0
110154,Avon Way K,2023-06-21T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110154,Avon Way K,2023-06-21T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110154,Avon Way K,2023-06-21T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110154,Avon Way K,2023-06-21T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
110154,Avon Way K,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,30.9
110154,Avon Way K,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110154,Avon Way K,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
110154,Avon Way K,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110154,Avon Way K,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
110154,Avon Way K,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110154,Avon Way K,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
110154,Avon Way K,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
110154,Avon Way K,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
110154,Avon Way K,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
110154,Avon Way K,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.84
110154,Avon Way K,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.87
110154,Avon Way K,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.54
110154,Avon Way K,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
110154,Avon Way K,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
110154,Avon Way K,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
110154,Avon Way K,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
110154,Avon Way K,2023-06-21T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-21T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-21T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-21T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.55
110154,Avon Way K,2023-06-21T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.6
110154,Avon Way K,2023-06-21T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.83
110154,Avon Way K,2023-06-21T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.1
110154,Avon Way K,2023-06-21T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110154,Avon Way K,2023-06-21T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.6
110154,Avon Way K,2023-06-21T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.4
110154,Avon Way K,2023-06-21T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-21T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-21T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-21T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110154,Avon Way K,2023-06-21T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-21T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.95
110154,Avon Way K,2023-06-21T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110154,Avon Way K,2023-06-21T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-21T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-21T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110154,Avon Way K,2023-06-21T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-21T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-21T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-21T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-21T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-21T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-21T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-21T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
110154,Avon Way K,2023-06-21T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110154,Avon Way K,2023-06-21T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.45
110154,Avon Way K,2023-06-21T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.34
110154,Avon Way K,2023-06-21T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
110154,Avon Way K,2023-06-21T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110154,Avon Way K,2023-06-21T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110154,Avon Way K,2023-06-21T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
110154,Avon Way K,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,30.8
110154,Avon Way K,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110154,Avon Way K,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
110154,Avon Way K,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110154,Avon Way K,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
110154,Avon Way K,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110154,Avon Way K,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
110154,Avon Way K,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
110154,Avon Way K,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
110154,Avon Way K,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
110154,Avon Way K,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.09
110154,Avon Way K,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.84
110154,Avon Way K,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.35
110154,Avon Way K,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
110154,Avon Way K,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
110154,Avon Way K,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
110154,Avon Way K,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
110154,Avon Way K,2023-06-21T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-21T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-21T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-21T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.94
110154,Avon Way K,2023-06-21T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.16
110154,Avon Way K,2023-06-21T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.56
110154,Avon Way K,2023-06-21T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.0
110154,Avon Way K,2023-06-21T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110154,Avon Way K,2023-06-21T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.0
110154,Avon Way K,2023-06-21T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.4
110154,Avon Way K,2023-06-21T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110154,Avon Way K,2023-06-21T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-21T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-21T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110154,Avon Way K,2023-06-21T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-21T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.15
110154,Avon Way K,2023-06-21T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110154,Avon Way K,2023-06-21T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110154,Avon Way K,2023-06-21T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-21T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
110154,Avon Way K,2023-06-21T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-21T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-21T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-21T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-21T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-21T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.01
110154,Avon Way K,2023-06-21T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110154,Avon Way K,2023-06-21T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.89
110154,Avon Way K,2023-06-21T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.26
110154,Avon Way K,2023-06-21T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110154,Avon Way K,2023-06-21T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-06-21T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110154,Avon Way K,2023-06-21T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
110154,Avon Way K,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,30.9
110154,Avon Way K,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110154,Avon Way K,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
110154,Avon Way K,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110154,Avon Way K,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
110154,Avon Way K,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110154,Avon Way K,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
110154,Avon Way K,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
110154,Avon Way K,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
110154,Avon Way K,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.68
110154,Avon Way K,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.34
110154,Avon Way K,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.35
110154,Avon Way K,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
110154,Avon Way K,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
110154,Avon Way K,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
110154,Avon Way K,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
110154,Avon Way K,2023-06-21T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-21T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-06-21T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-06-21T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.65
110154,Avon Way K,2023-06-21T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.71
110154,Avon Way K,2023-06-21T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.69
110154,Avon Way K,2023-06-21T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.5
110154,Avon Way K,2023-06-21T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110154,Avon Way K,2023-06-21T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.5
110154,Avon Way K,2023-06-21T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.3
110154,Avon Way K,2023-06-21T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-21T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-21T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-21T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.41
110154,Avon Way K,2023-06-21T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-21T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.48
110154,Avon Way K,2023-06-21T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110154,Avon Way K,2023-06-21T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-06-21T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-21T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110154,Avon Way K,2023-06-21T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-21T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-21T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-21T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-21T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.06
110154,Avon Way K,2023-06-21T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.15
110154,Avon Way K,2023-06-21T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.46
110154,Avon Way K,2023-06-21T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.74
110154,Avon Way K,2023-06-21T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110154,Avon Way K,2023-06-21T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110154,Avon Way K,2023-06-21T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
110154,Avon Way K,2023-06-21T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
110154,Avon Way K,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,30.9
110154,Avon Way K,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110154,Avon Way K,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
110154,Avon Way K,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110154,Avon Way K,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
110154,Avon Way K,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110154,Avon Way K,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
110154,Avon Way K,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
110154,Avon Way K,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
110154,Avon Way K,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
110154,Avon Way K,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.77
110154,Avon Way K,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.04
110154,Avon Way K,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.39
110154,Avon Way K,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
110154,Avon Way K,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
110154,Avon Way K,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
110154,Avon Way K,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
110154,Avon Way K,2023-06-21T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-21T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-21T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-21T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.63
110154,Avon Way K,2023-06-21T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.53
110154,Avon Way K,2023-06-21T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.92
110154,Avon Way K,2023-06-21T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.1
110154,Avon Way K,2023-06-21T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.3
110154,Avon Way K,2023-06-21T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.9
110154,Avon Way K,2023-06-21T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.5
110154,Avon Way K,2023-06-21T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-21T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-21T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-21T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110154,Avon Way K,2023-06-21T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-21T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.61
110154,Avon Way K,2023-06-21T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110154,Avon Way K,2023-06-21T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110154,Avon Way K,2023-06-21T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-21T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110154,Avon Way K,2023-06-21T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-21T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-21T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
