Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-21T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-21T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
110154,Avon Way K,2023-06-21T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.84
110154,Avon Way K,2023-06-21T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.65
110154,Avon Way K,2023-06-21T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.61
110154,Avon Way K,2023-06-21T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110154,Avon Way K,2023-06-21T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.9
110154,Avon Way K,2023-06-21T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
110154,Avon Way K,2023-06-21T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
110154,Avon Way K,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,30.9
110154,Avon Way K,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110154,Avon Way K,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
110154,Avon Way K,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110154,Avon Way K,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
110154,Avon Way K,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110154,Avon Way K,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
110154,Avon Way K,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
110154,Avon Way K,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
110154,Avon Way K,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.43
110154,Avon Way K,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.61
110154,Avon Way K,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.53
110154,Avon Way K,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
110154,Avon Way K,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
110154,Avon Way K,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
110154,Avon Way K,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
110154,Avon Way K,2023-06-21T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-21T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-21T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-21T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.39
110154,Avon Way K,2023-06-21T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.3
110154,Avon Way K,2023-06-21T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.5
110154,Avon Way K,2023-06-21T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.9
110154,Avon Way K,2023-06-21T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110154,Avon Way K,2023-06-21T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.9
110154,Avon Way K,2023-06-21T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.9
110154,Avon Way K,2023-06-21T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-21T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-21T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110154,Avon Way K,2023-06-21T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-21T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.25
110154,Avon Way K,2023-06-21T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110154,Avon Way K,2023-06-21T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110154,Avon Way K,2023-06-21T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-21T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110154,Avon Way K,2023-06-21T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-21T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-21T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-21T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-21T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-21T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
110154,Avon Way K,2023-06-21T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110154,Avon Way K,2023-06-21T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.74
110154,Avon Way K,2023-06-21T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.52
110154,Avon Way K,2023-06-21T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110154,Avon Way K,2023-06-21T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-06-21T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
110154,Avon Way K,2023-06-21T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
110154,Avon Way K,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,30.9
110154,Avon Way K,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110154,Avon Way K,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
110154,Avon Way K,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110154,Avon Way K,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
110154,Avon Way K,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110154,Avon Way K,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
110154,Avon Way K,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
110154,Avon Way K,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
110154,Avon Way K,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.88
110154,Avon Way K,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.18
110154,Avon Way K,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.37
110154,Avon Way K,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
110154,Avon Way K,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
110154,Avon Way K,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
110154,Avon Way K,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
110154,Avon Way K,2023-06-21T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-21T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-21T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-21T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.57
110154,Avon Way K,2023-06-21T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.02
110154,Avon Way K,2023-06-21T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.19
110154,Avon Way K,2023-06-21T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.5
110154,Avon Way K,2023-06-21T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.9
110154,Avon Way K,2023-06-21T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.9
110154,Avon Way K,2023-06-21T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.1
110154,Avon Way K,2023-06-21T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-21T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-21T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-21T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110154,Avon Way K,2023-06-21T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-21T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.26
110154,Avon Way K,2023-06-21T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110154,Avon Way K,2023-06-21T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110154,Avon Way K,2023-06-21T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-21T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110154,Avon Way K,2023-06-21T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-21T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-21T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-21T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-21T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-21T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
110154,Avon Way K,2023-06-21T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.79
110154,Avon Way K,2023-06-21T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.67
110154,Avon Way K,2023-06-21T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.98
110154,Avon Way K,2023-06-21T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
110154,Avon Way K,2023-06-21T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110154,Avon Way K,2023-06-21T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110154,Avon Way K,2023-06-21T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,30.9
110154,Avon Way K,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
110154,Avon Way K,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
110154,Avon Way K,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110154,Avon Way K,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
110154,Avon Way K,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110154,Avon Way K,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
110154,Avon Way K,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
110154,Avon Way K,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
110154,Avon Way K,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
110154,Avon Way K,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.06
110154,Avon Way K,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.18
110154,Avon Way K,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.98
110154,Avon Way K,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
110154,Avon Way K,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
110154,Avon Way K,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
110154,Avon Way K,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
110154,Avon Way K,2023-06-21T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-21T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-21T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-06-21T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.38
110154,Avon Way K,2023-06-21T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.63
110154,Avon Way K,2023-06-21T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.93
110154,Avon Way K,2023-06-21T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.5
110154,Avon Way K,2023-06-21T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.8
110154,Avon Way K,2023-06-21T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.0
110154,Avon Way K,2023-06-21T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.3
110154,Avon Way K,2023-06-21T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-21T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-21T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-21T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110154,Avon Way K,2023-06-21T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-21T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.89
110154,Avon Way K,2023-06-21T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110154,Avon Way K,2023-06-21T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-06-21T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-21T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110154,Avon Way K,2023-06-21T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-21T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-21T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-21T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-21T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-21T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
110154,Avon Way K,2023-06-21T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.31
110154,Avon Way K,2023-06-21T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.55
110154,Avon Way K,2023-06-21T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.16
110154,Avon Way K,2023-06-21T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110154,Avon Way K,2023-06-21T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
110154,Avon Way K,2023-06-21T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
110154,Avon Way K,2023-06-21T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.1
110154,Avon Way K,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,30.8
110154,Avon Way K,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110154,Avon Way K,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
110154,Avon Way K,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110154,Avon Way K,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
110154,Avon Way K,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110154,Avon Way K,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
110154,Avon Way K,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
110154,Avon Way K,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
110154,Avon Way K,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
110154,Avon Way K,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.35
110154,Avon Way K,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.61
110154,Avon Way K,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.42
110154,Avon Way K,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
110154,Avon Way K,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
110154,Avon Way K,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
110154,Avon Way K,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
110154,Avon Way K,2023-06-21T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-21T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-21T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-21T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.12
110154,Avon Way K,2023-06-21T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.04
110154,Avon Way K,2023-06-21T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.0
110154,Avon Way K,2023-06-21T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.0
110154,Avon Way K,2023-06-21T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
110154,Avon Way K,2023-06-21T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.8
110154,Avon Way K,2023-06-21T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.9
110154,Avon Way K,2023-06-21T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-21T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-21T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-21T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110154,Avon Way K,2023-06-21T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-21T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.36
110154,Avon Way K,2023-06-21T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110154,Avon Way K,2023-06-21T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-06-21T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-21T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110154,Avon Way K,2023-06-21T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-21T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-21T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-21T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-21T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-21T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-21T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-21T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
110154,Avon Way K,2023-06-21T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.57
110154,Avon Way K,2023-06-21T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.02
110154,Avon Way K,2023-06-21T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.56
110154,Avon Way K,2023-06-21T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110154,Avon Way K,2023-06-21T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110154,Avon Way K,2023-06-21T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
110154,Avon Way K,2023-06-21T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
110154,Avon Way K,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,30.7
110154,Avon Way K,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110154,Avon Way K,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
110154,Avon Way K,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110154,Avon Way K,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
110154,Avon Way K,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110154,Avon Way K,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
110154,Avon Way K,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110154,Avon Way K,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
110154,Avon Way K,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.1
110154,Avon Way K,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.58
110154,Avon Way K,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.62
110154,Avon Way K,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
110154,Avon Way K,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
110154,Avon Way K,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
110154,Avon Way K,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
110154,Avon Way K,2023-06-21T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-21T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-21T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.17
110154,Avon Way K,2023-06-21T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.82
110154,Avon Way K,2023-06-21T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.12
110154,Avon Way K,2023-06-21T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.42
110154,Avon Way K,2023-06-21T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.6
110154,Avon Way K,2023-06-21T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110154,Avon Way K,2023-06-21T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.5
110154,Avon Way K,2023-06-21T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.3
110154,Avon Way K,2023-06-21T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-21T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-21T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110154,Avon Way K,2023-06-21T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110154,Avon Way K,2023-06-21T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.51
110154,Avon Way K,2023-06-21T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110154,Avon Way K,2023-06-21T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-06-21T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-21T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110154,Avon Way K,2023-06-21T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-21T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-21T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-21T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-21T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-21T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-21T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.82
110154,Avon Way K,2023-06-21T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.75
110154,Avon Way K,2023-06-21T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.08
110154,Avon Way K,2023-06-21T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.69
110154,Avon Way K,2023-06-21T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
110154,Avon Way K,2023-06-21T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
110154,Avon Way K,2023-06-21T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110154,Avon Way K,2023-06-21T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
110154,Avon Way K,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,30.6
110154,Avon Way K,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
110154,Avon Way K,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
110154,Avon Way K,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110154,Avon Way K,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
110154,Avon Way K,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110154,Avon Way K,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
110154,Avon Way K,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
110154,Avon Way K,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
110154,Avon Way K,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
110154,Avon Way K,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.82
110154,Avon Way K,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.08
110154,Avon Way K,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.78
110154,Avon Way K,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
110154,Avon Way K,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
110154,Avon Way K,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
110154,Avon Way K,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
110154,Avon Way K,2023-06-21T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-21T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-21T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-21T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.35
110154,Avon Way K,2023-06-21T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.14
110154,Avon Way K,2023-06-21T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.31
110154,Avon Way K,2023-06-21T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.5
110154,Avon Way K,2023-06-21T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110154,Avon Way K,2023-06-21T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.9
110154,Avon Way K,2023-06-21T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.1
110154,Avon Way K,2023-06-21T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-21T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-21T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.89
110154,Avon Way K,2023-06-21T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.73
110154,Avon Way K,2023-06-21T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.09
110154,Avon Way K,2023-06-21T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110154,Avon Way K,2023-06-21T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110154,Avon Way K,2023-06-21T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-06-21T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110154,Avon Way K,2023-06-21T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-21T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-21T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-21T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-21T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-21T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-21T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
110154,Avon Way K,2023-06-21T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.56
110154,Avon Way K,2023-06-21T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.38
110154,Avon Way K,2023-06-21T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.35
110154,Avon Way K,2023-06-21T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110154,Avon Way K,2023-06-21T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
110154,Avon Way K,2023-06-21T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
110154,Avon Way K,2023-06-21T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
110154,Avon Way K,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,30.6
110154,Avon Way K,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110154,Avon Way K,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
110154,Avon Way K,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110154,Avon Way K,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
110154,Avon Way K,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110154,Avon Way K,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
110154,Avon Way K,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
110154,Avon Way K,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
110154,Avon Way K,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
110154,Avon Way K,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.72
110154,Avon Way K,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.4
110154,Avon Way K,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.41
110154,Avon Way K,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
110154,Avon Way K,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
110154,Avon Way K,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
110154,Avon Way K,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
110154,Avon Way K,2023-06-21T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-21T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-21T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-06-21T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.58
110154,Avon Way K,2023-06-21T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.38
110154,Avon Way K,2023-06-21T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.45
110154,Avon Way K,2023-06-21T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.7
110154,Avon Way K,2023-06-21T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.9
110154,Avon Way K,2023-06-21T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
110154,Avon Way K,2023-06-21T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.5
110154,Avon Way K,2023-06-21T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-21T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-21T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-21T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110154,Avon Way K,2023-06-21T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.81
110154,Avon Way K,2023-06-21T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.85
110154,Avon Way K,2023-06-21T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110154,Avon Way K,2023-06-21T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110154,Avon Way K,2023-06-21T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110154,Avon Way K,2023-06-21T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110154,Avon Way K,2023-06-21T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-21T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-21T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-21T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-21T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-21T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-21T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-21T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-21T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
110154,Avon Way K,2023-06-21T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.28
110154,Avon Way K,2023-06-21T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.37
110154,Avon Way K,2023-06-21T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.78
110154,Avon Way K,2023-06-21T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110154,Avon Way K,2023-06-21T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110154,Avon Way K,2023-06-21T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
110154,Avon Way K,2023-06-21T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
110154,Avon Way K,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,30.4
110154,Avon Way K,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110154,Avon Way K,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
110154,Avon Way K,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110154,Avon Way K,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
110154,Avon Way K,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110154,Avon Way K,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
110154,Avon Way K,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
110154,Avon Way K,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
110154,Avon Way K,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.22
110154,Avon Way K,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.34
110154,Avon Way K,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.3
110154,Avon Way K,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
110154,Avon Way K,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
110154,Avon Way K,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
110154,Avon Way K,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
110154,Avon Way K,2023-06-21T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-21T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-21T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-21T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.2
110154,Avon Way K,2023-06-21T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.32
110154,Avon Way K,2023-06-21T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.23
110154,Avon Way K,2023-06-21T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.6
110154,Avon Way K,2023-06-21T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110154,Avon Way K,2023-06-21T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110154,Avon Way K,2023-06-21T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.5
110154,Avon Way K,2023-06-21T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-21T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-21T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-21T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110154,Avon Way K,2023-06-21T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.72
110154,Avon Way K,2023-06-21T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.12
110154,Avon Way K,2023-06-21T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110154,Avon Way K,2023-06-21T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110154,Avon Way K,2023-06-21T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-21T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110154,Avon Way K,2023-06-21T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-21T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-21T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-21T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-21T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-21T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-21T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-21T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.93
110154,Avon Way K,2023-06-21T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.09
110154,Avon Way K,2023-06-21T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.41
110154,Avon Way K,2023-06-21T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.26
110154,Avon Way K,2023-06-21T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110154,Avon Way K,2023-06-21T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110154,Avon Way K,2023-06-21T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
110154,Avon Way K,2023-06-21T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
110154,Avon Way K,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,30.4
110154,Avon Way K,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110154,Avon Way K,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
110154,Avon Way K,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110154,Avon Way K,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
110154,Avon Way K,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110154,Avon Way K,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
110154,Avon Way K,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
110154,Avon Way K,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
110154,Avon Way K,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.19
110154,Avon Way K,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.28
110154,Avon Way K,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.02
110154,Avon Way K,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
110154,Avon Way K,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
110154,Avon Way K,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
110154,Avon Way K,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
110154,Avon Way K,2023-06-21T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-21T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-21T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-21T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.82
110154,Avon Way K,2023-06-21T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.89
110154,Avon Way K,2023-06-21T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.91
110154,Avon Way K,2023-06-21T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.9
110154,Avon Way K,2023-06-21T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.9
110154,Avon Way K,2023-06-21T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.9
110154,Avon Way K,2023-06-21T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.3
110154,Avon Way K,2023-06-21T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-21T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-21T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-21T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.01
110154,Avon Way K,2023-06-21T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110154,Avon Way K,2023-06-21T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.6
110154,Avon Way K,2023-06-21T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110154,Avon Way K,2023-06-21T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110154,Avon Way K,2023-06-21T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-21T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110154,Avon Way K,2023-06-21T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-21T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-21T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-21T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-21T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-21T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110154,Avon Way K,2023-06-21T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.14
110154,Avon Way K,2023-06-21T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.18
110154,Avon Way K,2023-06-21T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.19
110154,Avon Way K,2023-06-21T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.06
110154,Avon Way K,2023-06-21T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110154,Avon Way K,2023-06-21T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110154,Avon Way K,2023-06-21T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110154,Avon Way K,2023-06-21T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
110154,Avon Way K,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,30.5
110154,Avon Way K,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110154,Avon Way K,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
110154,Avon Way K,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110154,Avon Way K,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
110154,Avon Way K,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110154,Avon Way K,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
110154,Avon Way K,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
110154,Avon Way K,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
110154,Avon Way K,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.13
110154,Avon Way K,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.67
110154,Avon Way K,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.18
110154,Avon Way K,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
110154,Avon Way K,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
110154,Avon Way K,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
110154,Avon Way K,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
110154,Avon Way K,2023-06-21T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-21T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-21T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-21T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.98
110154,Avon Way K,2023-06-21T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.04
110154,Avon Way K,2023-06-21T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.6
110154,Avon Way K,2023-06-21T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.7
110154,Avon Way K,2023-06-21T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110154,Avon Way K,2023-06-21T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
110154,Avon Way K,2023-06-21T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.0
110154,Avon Way K,2023-06-21T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-21T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-21T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-21T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.83
110154,Avon Way K,2023-06-21T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.78
110154,Avon Way K,2023-06-21T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.63
110154,Avon Way K,2023-06-21T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110154,Avon Way K,2023-06-21T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110154,Avon Way K,2023-06-21T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110154,Avon Way K,2023-06-21T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110154,Avon Way K,2023-06-21T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-21T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-21T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-21T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
