Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-21T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-21T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-21T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-21T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-21T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-21T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
110154,Avon Way K,2023-06-21T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.21
110154,Avon Way K,2023-06-21T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.47
110154,Avon Way K,2023-06-21T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.77
110154,Avon Way K,2023-06-21T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110154,Avon Way K,2023-06-21T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110154,Avon Way K,2023-06-21T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110154,Avon Way K,2023-06-21T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
110154,Avon Way K,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,30.9
110154,Avon Way K,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110154,Avon Way K,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
110154,Avon Way K,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110154,Avon Way K,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
110154,Avon Way K,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110154,Avon Way K,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
110154,Avon Way K,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
110154,Avon Way K,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
110154,Avon Way K,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
110154,Avon Way K,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.97
110154,Avon Way K,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.14
110154,Avon Way K,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.8
110154,Avon Way K,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
110154,Avon Way K,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
110154,Avon Way K,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
110154,Avon Way K,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
110154,Avon Way K,2023-06-21T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-21T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-21T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-06-21T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.26
110154,Avon Way K,2023-06-21T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.19
110154,Avon Way K,2023-06-21T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.06
110154,Avon Way K,2023-06-21T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.9
110154,Avon Way K,2023-06-21T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-06-21T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.3
110154,Avon Way K,2023-06-21T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.2
110154,Avon Way K,2023-06-21T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-21T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-21T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-21T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110154,Avon Way K,2023-06-21T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110154,Avon Way K,2023-06-21T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
110154,Avon Way K,2023-06-21T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110154,Avon Way K,2023-06-21T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-21T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-21T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110154,Avon Way K,2023-06-21T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-21T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-21T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-21T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-21T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
110154,Avon Way K,2023-06-21T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.01
110154,Avon Way K,2023-06-21T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.93
110154,Avon Way K,2023-06-21T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.56
110154,Avon Way K,2023-06-21T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
110154,Avon Way K,2023-06-21T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-21T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
110154,Avon Way K,2023-06-21T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
110154,Avon Way K,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,30.7
110154,Avon Way K,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110154,Avon Way K,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
110154,Avon Way K,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110154,Avon Way K,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
110154,Avon Way K,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110154,Avon Way K,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
110154,Avon Way K,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
110154,Avon Way K,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
110154,Avon Way K,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
110154,Avon Way K,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.88
110154,Avon Way K,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.9
110154,Avon Way K,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.74
110154,Avon Way K,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
110154,Avon Way K,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
110154,Avon Way K,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
110154,Avon Way K,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
110154,Avon Way K,2023-06-21T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-21T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-21T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-21T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.18
110154,Avon Way K,2023-06-21T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.84
110154,Avon Way K,2023-06-21T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.84
110154,Avon Way K,2023-06-21T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.0
110154,Avon Way K,2023-06-21T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110154,Avon Way K,2023-06-21T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.6
110154,Avon Way K,2023-06-21T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.4
110154,Avon Way K,2023-06-21T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-21T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-21T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-21T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.01
110154,Avon Way K,2023-06-21T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110154,Avon Way K,2023-06-21T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.41
110154,Avon Way K,2023-06-21T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110154,Avon Way K,2023-06-21T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110154,Avon Way K,2023-06-21T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-21T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110154,Avon Way K,2023-06-21T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-21T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-21T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-21T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-21T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-21T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-21T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-21T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
110154,Avon Way K,2023-06-21T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.29
110154,Avon Way K,2023-06-21T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-21T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.16
110154,Avon Way K,2023-06-21T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
110154,Avon Way K,2023-06-21T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110154,Avon Way K,2023-06-21T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110154,Avon Way K,2023-06-21T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
110154,Avon Way K,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,30.5
110154,Avon Way K,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110154,Avon Way K,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
110154,Avon Way K,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110154,Avon Way K,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110154,Avon Way K,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110154,Avon Way K,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
110154,Avon Way K,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
110154,Avon Way K,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
110154,Avon Way K,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
110154,Avon Way K,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.85
110154,Avon Way K,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.46
110154,Avon Way K,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.62
110154,Avon Way K,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
110154,Avon Way K,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
110154,Avon Way K,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
110154,Avon Way K,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
110154,Avon Way K,2023-06-21T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-21T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-21T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-21T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.16
110154,Avon Way K,2023-06-21T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.97
110154,Avon Way K,2023-06-21T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.59
110154,Avon Way K,2023-06-21T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.3
110154,Avon Way K,2023-06-21T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110154,Avon Way K,2023-06-21T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110154,Avon Way K,2023-06-21T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.0
110154,Avon Way K,2023-06-21T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110154,Avon Way K,2023-06-21T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-21T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-21T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110154,Avon Way K,2023-06-21T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110154,Avon Way K,2023-06-21T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
110154,Avon Way K,2023-06-21T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110154,Avon Way K,2023-06-21T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-06-21T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-21T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110154,Avon Way K,2023-06-21T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-21T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-21T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-21T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-21T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-21T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-21T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-21T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
110154,Avon Way K,2023-06-21T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.99
110154,Avon Way K,2023-06-21T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.12
110154,Avon Way K,2023-06-21T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.12
110154,Avon Way K,2023-06-21T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110154,Avon Way K,2023-06-21T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110154,Avon Way K,2023-06-21T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110154,Avon Way K,2023-06-21T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
110154,Avon Way K,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,30.5
110154,Avon Way K,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110154,Avon Way K,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
110154,Avon Way K,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110154,Avon Way K,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
110154,Avon Way K,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110154,Avon Way K,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
110154,Avon Way K,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
110154,Avon Way K,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
110154,Avon Way K,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.06
110154,Avon Way K,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.58
110154,Avon Way K,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.52
110154,Avon Way K,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
110154,Avon Way K,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
110154,Avon Way K,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
110154,Avon Way K,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
110154,Avon Way K,2023-06-21T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-06-21T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-21T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-21T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.03
110154,Avon Way K,2023-06-21T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.07
110154,Avon Way K,2023-06-21T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.31
110154,Avon Way K,2023-06-21T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
110154,Avon Way K,2023-06-21T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110154,Avon Way K,2023-06-21T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110154,Avon Way K,2023-06-21T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.7
110154,Avon Way K,2023-06-21T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-21T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-21T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-21T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110154,Avon Way K,2023-06-21T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110154,Avon Way K,2023-06-21T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
110154,Avon Way K,2023-06-21T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110154,Avon Way K,2023-06-21T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-21T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-21T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110154,Avon Way K,2023-06-21T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-21T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-21T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-21T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-21T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-21T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.24
110154,Avon Way K,2023-06-21T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-21T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-21T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.13
110154,Avon Way K,2023-06-21T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.52
110154,Avon Way K,2023-06-21T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.9
110154,Avon Way K,2023-06-21T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110154,Avon Way K,2023-06-21T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110154,Avon Way K,2023-06-21T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110154,Avon Way K,2023-06-21T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.5
110154,Avon Way K,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,30.5
110154,Avon Way K,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110154,Avon Way K,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
110154,Avon Way K,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110154,Avon Way K,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
110154,Avon Way K,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110154,Avon Way K,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
110154,Avon Way K,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
110154,Avon Way K,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
110154,Avon Way K,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.34
110154,Avon Way K,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.52
110154,Avon Way K,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.38
110154,Avon Way K,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
110154,Avon Way K,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
110154,Avon Way K,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
110154,Avon Way K,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
110154,Avon Way K,2023-06-21T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.09
110154,Avon Way K,2023-06-21T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-21T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-21T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.2
110154,Avon Way K,2023-06-21T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.29
110154,Avon Way K,2023-06-21T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.33
110154,Avon Way K,2023-06-21T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.8
110154,Avon Way K,2023-06-21T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110154,Avon Way K,2023-06-21T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.5
110154,Avon Way K,2023-06-21T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.8
110154,Avon Way K,2023-06-21T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110154,Avon Way K,2023-06-21T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-21T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-21T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.46
110154,Avon Way K,2023-06-21T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110154,Avon Way K,2023-06-21T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.83
110154,Avon Way K,2023-06-21T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110154,Avon Way K,2023-06-21T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-21T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-21T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110154,Avon Way K,2023-06-21T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-21T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-21T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-21T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.61
110154,Avon Way K,2023-06-21T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-21T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
110154,Avon Way K,2023-06-21T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110154,Avon Way K,2023-06-21T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.81
110154,Avon Way K,2023-06-21T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.84
110154,Avon Way K,2023-06-21T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110154,Avon Way K,2023-06-21T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
110154,Avon Way K,2023-06-21T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110154,Avon Way K,2023-06-21T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
110154,Avon Way K,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,30.5
110154,Avon Way K,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110154,Avon Way K,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
110154,Avon Way K,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110154,Avon Way K,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
110154,Avon Way K,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110154,Avon Way K,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
110154,Avon Way K,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
110154,Avon Way K,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
110154,Avon Way K,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.03
110154,Avon Way K,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.41
110154,Avon Way K,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.85
110154,Avon Way K,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
110154,Avon Way K,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
110154,Avon Way K,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
110154,Avon Way K,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
110154,Avon Way K,2023-06-21T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-21T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-21T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-21T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.06
110154,Avon Way K,2023-06-21T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.53
110154,Avon Way K,2023-06-21T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.79
110154,Avon Way K,2023-06-21T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.4
110154,Avon Way K,2023-06-21T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.3
110154,Avon Way K,2023-06-21T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.7
110154,Avon Way K,2023-06-21T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.8
110154,Avon Way K,2023-06-21T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-21T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-21T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-21T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110154,Avon Way K,2023-06-21T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-21T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.53
110154,Avon Way K,2023-06-21T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110154,Avon Way K,2023-06-21T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-06-21T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-21T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110154,Avon Way K,2023-06-21T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-21T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-21T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-21T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.56
110154,Avon Way K,2023-06-21T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-21T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-21T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.69
110154,Avon Way K,2023-06-21T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.69
110154,Avon Way K,2023-06-21T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.06
110154,Avon Way K,2023-06-21T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110154,Avon Way K,2023-06-21T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-06-21T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110154,Avon Way K,2023-06-21T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
110154,Avon Way K,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,30.4
110154,Avon Way K,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110154,Avon Way K,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
110154,Avon Way K,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110154,Avon Way K,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
110154,Avon Way K,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110154,Avon Way K,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
110154,Avon Way K,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
110154,Avon Way K,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
110154,Avon Way K,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.09
110154,Avon Way K,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.01
110154,Avon Way K,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.56
110154,Avon Way K,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
110154,Avon Way K,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
110154,Avon Way K,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
110154,Avon Way K,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
110154,Avon Way K,2023-06-21T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-21T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-21T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-21T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.2
110154,Avon Way K,2023-06-21T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.07
110154,Avon Way K,2023-06-21T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.67
110154,Avon Way K,2023-06-21T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110154,Avon Way K,2023-06-21T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-06-21T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.6
110154,Avon Way K,2023-06-21T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.3
110154,Avon Way K,2023-06-21T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-21T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-21T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-21T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.98
110154,Avon Way K,2023-06-21T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110154,Avon Way K,2023-06-21T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.84
110154,Avon Way K,2023-06-21T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110154,Avon Way K,2023-06-21T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110154,Avon Way K,2023-06-21T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-21T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
110154,Avon Way K,2023-06-21T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-21T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-21T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-21T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-21T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-21T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-21T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-21T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
110154,Avon Way K,2023-06-21T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.13
110154,Avon Way K,2023-06-21T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.45
110154,Avon Way K,2023-06-21T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-21T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
110154,Avon Way K,2023-06-21T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110154,Avon Way K,2023-06-21T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110154,Avon Way K,2023-06-21T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
110154,Avon Way K,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,30.2
110154,Avon Way K,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110154,Avon Way K,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
110154,Avon Way K,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110154,Avon Way K,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
110154,Avon Way K,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110154,Avon Way K,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
110154,Avon Way K,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
110154,Avon Way K,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
110154,Avon Way K,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.52
110154,Avon Way K,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.83
110154,Avon Way K,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,0.99
110154,Avon Way K,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
110154,Avon Way K,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
110154,Avon Way K,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
110154,Avon Way K,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
110154,Avon Way K,2023-06-21T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-21T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-06-21T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-21T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.14
110154,Avon Way K,2023-06-21T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.2
110154,Avon Way K,2023-06-21T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.58
110154,Avon Way K,2023-06-21T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.3
110154,Avon Way K,2023-06-21T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
110154,Avon Way K,2023-06-21T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.0
110154,Avon Way K,2023-06-21T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.1
110154,Avon Way K,2023-06-21T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-21T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-21T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-21T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110154,Avon Way K,2023-06-21T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110154,Avon Way K,2023-06-21T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.18
110154,Avon Way K,2023-06-21T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110154,Avon Way K,2023-06-21T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110154,Avon Way K,2023-06-21T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-21T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110154,Avon Way K,2023-06-21T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-21T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-21T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-21T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-21T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-21T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-21T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
110154,Avon Way K,2023-06-21T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.19
110154,Avon Way K,2023-06-21T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.99
110154,Avon Way K,2023-06-21T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.28
110154,Avon Way K,2023-06-21T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110154,Avon Way K,2023-06-21T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
110154,Avon Way K,2023-06-21T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
110154,Avon Way K,2023-06-21T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
110154,Avon Way K,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,30.1
110154,Avon Way K,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110154,Avon Way K,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
110154,Avon Way K,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110154,Avon Way K,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
110154,Avon Way K,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110154,Avon Way K,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
110154,Avon Way K,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
110154,Avon Way K,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
110154,Avon Way K,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.89
110154,Avon Way K,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
110154,Avon Way K,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,1.09
110154,Avon Way K,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
110154,Avon Way K,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
110154,Avon Way K,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
110154,Avon Way K,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
110154,Avon Way K,2023-06-21T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-21T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-06-21T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-06-21T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.4
110154,Avon Way K,2023-06-21T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.77
110154,Avon Way K,2023-06-21T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.48
110154,Avon Way K,2023-06-21T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.4
110154,Avon Way K,2023-06-21T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110154,Avon Way K,2023-06-21T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110154,Avon Way K,2023-06-21T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.9
110154,Avon Way K,2023-06-21T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-21T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-21T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-21T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110154,Avon Way K,2023-06-21T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110154,Avon Way K,2023-06-21T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.23
110154,Avon Way K,2023-06-21T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110154,Avon Way K,2023-06-21T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110154,Avon Way K,2023-06-21T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-21T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
110154,Avon Way K,2023-06-21T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-21T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-21T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-21T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-21T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
110154,Avon Way K,2023-06-21T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.76
110154,Avon Way K,2023-06-21T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.99
110154,Avon Way K,2023-06-21T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.1
110154,Avon Way K,2023-06-21T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110154,Avon Way K,2023-06-21T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-06-21T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110154,Avon Way K,2023-06-21T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
110154,Avon Way K,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,29.9
110154,Avon Way K,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110154,Avon Way K,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
110154,Avon Way K,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110154,Avon Way K,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
110154,Avon Way K,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110154,Avon Way K,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
110154,Avon Way K,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
110154,Avon Way K,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
110154,Avon Way K,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.44
110154,Avon Way K,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.47
110154,Avon Way K,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.1
110154,Avon Way K,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
110154,Avon Way K,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
110154,Avon Way K,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
110154,Avon Way K,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
110154,Avon Way K,2023-06-21T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.46
110154,Avon Way K,2023-06-21T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-21T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-21T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.55
110154,Avon Way K,2023-06-21T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.58
110154,Avon Way K,2023-06-21T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.04
110154,Avon Way K,2023-06-21T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.0
110154,Avon Way K,2023-06-21T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.4
110154,Avon Way K,2023-06-21T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.7
110154,Avon Way K,2023-06-21T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.4
110154,Avon Way K,2023-06-21T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-21T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-21T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-21T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110154,Avon Way K,2023-06-21T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-21T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.43
110154,Avon Way K,2023-06-21T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110154,Avon Way K,2023-06-21T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
