Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-21T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-21T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
110154,Avon Way K,2023-06-21T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-21T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-21T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-21T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-21T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-21T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-21T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-21T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
110154,Avon Way K,2023-06-21T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.85
110154,Avon Way K,2023-06-21T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.34
110154,Avon Way K,2023-06-21T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.59
110154,Avon Way K,2023-06-21T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110154,Avon Way K,2023-06-21T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110154,Avon Way K,2023-06-21T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
110154,Avon Way K,2023-06-21T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
110154,Avon Way K,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,29.7
110154,Avon Way K,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110154,Avon Way K,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
110154,Avon Way K,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110154,Avon Way K,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
110154,Avon Way K,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110154,Avon Way K,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
110154,Avon Way K,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
110154,Avon Way K,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
110154,Avon Way K,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.31
110154,Avon Way K,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.74
110154,Avon Way K,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.51
110154,Avon Way K,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
110154,Avon Way K,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
110154,Avon Way K,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
110154,Avon Way K,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
110154,Avon Way K,2023-06-21T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.1
110154,Avon Way K,2023-06-21T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-21T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110154,Avon Way K,2023-06-21T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.62
110154,Avon Way K,2023-06-21T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.85
110154,Avon Way K,2023-06-21T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.6
110154,Avon Way K,2023-06-21T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.5
110154,Avon Way K,2023-06-21T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
110154,Avon Way K,2023-06-21T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.8
110154,Avon Way K,2023-06-21T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.8
110154,Avon Way K,2023-06-21T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-21T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-21T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-21T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110154,Avon Way K,2023-06-21T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-21T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-5.2
110154,Avon Way K,2023-06-21T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
110154,Avon Way K,2023-06-21T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110154,Avon Way K,2023-06-21T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-21T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.3
110154,Avon Way K,2023-06-21T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-21T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-21T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-21T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-21T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-21T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.05
110154,Avon Way K,2023-06-21T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-21T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-21T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-21T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
110154,Avon Way K,2023-06-21T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.88
110154,Avon Way K,2023-06-21T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.36
110154,Avon Way K,2023-06-21T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.3
110154,Avon Way K,2023-06-21T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
110154,Avon Way K,2023-06-21T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
110154,Avon Way K,2023-06-21T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110154,Avon Way K,2023-06-21T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110154,Avon Way K,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,29.5
110154,Avon Way K,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110154,Avon Way K,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
110154,Avon Way K,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110154,Avon Way K,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
110154,Avon Way K,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110154,Avon Way K,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
110154,Avon Way K,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
110154,Avon Way K,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
110154,Avon Way K,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.39
110154,Avon Way K,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.85
110154,Avon Way K,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.69
110154,Avon Way K,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
110154,Avon Way K,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
110154,Avon Way K,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
110154,Avon Way K,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
110154,Avon Way K,2023-06-21T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.18
110154,Avon Way K,2023-06-21T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-21T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-21T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.23
110154,Avon Way K,2023-06-21T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.71
110154,Avon Way K,2023-06-21T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.07
110154,Avon Way K,2023-06-21T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.9
110154,Avon Way K,2023-06-21T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.0
110154,Avon Way K,2023-06-21T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.9
110154,Avon Way K,2023-06-21T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.4
110154,Avon Way K,2023-06-21T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-21T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-21T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-21T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.5
110154,Avon Way K,2023-06-21T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-21T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.9
110154,Avon Way K,2023-06-21T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
110154,Avon Way K,2023-06-21T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110154,Avon Way K,2023-06-21T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-21T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
110154,Avon Way K,2023-06-21T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-21T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-21T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-21T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-21T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-21T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-21T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-21T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-21T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-21T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.58
110154,Avon Way K,2023-06-21T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.31
110154,Avon Way K,2023-06-21T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.23
110154,Avon Way K,2023-06-21T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
110154,Avon Way K,2023-06-21T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
110154,Avon Way K,2023-06-21T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110154,Avon Way K,2023-06-21T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110154,Avon Way K,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,29.2
110154,Avon Way K,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110154,Avon Way K,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
110154,Avon Way K,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110154,Avon Way K,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
110154,Avon Way K,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110154,Avon Way K,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
110154,Avon Way K,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110154,Avon Way K,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
110154,Avon Way K,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.08
110154,Avon Way K,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.74
110154,Avon Way K,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.17
110154,Avon Way K,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
110154,Avon Way K,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
110154,Avon Way K,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
110154,Avon Way K,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
110154,Avon Way K,2023-06-21T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.32
110154,Avon Way K,2023-06-21T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-21T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-21T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.76
110154,Avon Way K,2023-06-21T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.61
110154,Avon Way K,2023-06-21T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.21
110154,Avon Way K,2023-06-21T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.7
110154,Avon Way K,2023-06-21T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.3
110154,Avon Way K,2023-06-21T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110154,Avon Way K,2023-06-21T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-06-21T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-21T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-21T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.23
110154,Avon Way K,2023-06-21T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110154,Avon Way K,2023-06-21T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
110154,Avon Way K,2023-06-21T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110154,Avon Way K,2023-06-21T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-21T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-21T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110154,Avon Way K,2023-06-21T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-21T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-21T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-21T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-21T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-21T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-21T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.3
110154,Avon Way K,2023-06-21T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.8
110154,Avon Way K,2023-06-21T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-21T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-21T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-06-21T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.7
110154,Avon Way K,2023-06-21T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.84
110154,Avon Way K,2023-06-21T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.56
110154,Avon Way K,2023-06-21T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
110154,Avon Way K,2023-06-21T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
110154,Avon Way K,2023-06-21T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
110154,Avon Way K,2023-06-21T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,28.9
110154,Avon Way K,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110154,Avon Way K,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
110154,Avon Way K,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110154,Avon Way K,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
110154,Avon Way K,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110154,Avon Way K,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
110154,Avon Way K,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
110154,Avon Way K,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
110154,Avon Way K,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.41
110154,Avon Way K,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.55
110154,Avon Way K,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.06
110154,Avon Way K,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
110154,Avon Way K,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
110154,Avon Way K,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
110154,Avon Way K,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
110154,Avon Way K,2023-06-21T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.22
110154,Avon Way K,2023-06-21T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-21T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-21T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.66
110154,Avon Way K,2023-06-21T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.63
110154,Avon Way K,2023-06-21T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.25
110154,Avon Way K,2023-06-21T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.9
110154,Avon Way K,2023-06-21T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110154,Avon Way K,2023-06-21T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.4
110154,Avon Way K,2023-06-21T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.6
110154,Avon Way K,2023-06-21T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-21T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-21T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110154,Avon Way K,2023-06-21T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110154,Avon Way K,2023-06-21T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.39
110154,Avon Way K,2023-06-21T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110154,Avon Way K,2023-06-21T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110154,Avon Way K,2023-06-21T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-21T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110154,Avon Way K,2023-06-21T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-21T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-21T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-21T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-21T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-21T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-21T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
110154,Avon Way K,2023-06-21T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.02
110154,Avon Way K,2023-06-21T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.57
110154,Avon Way K,2023-06-21T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.32
110154,Avon Way K,2023-06-21T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
110154,Avon Way K,2023-06-21T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
110154,Avon Way K,2023-06-21T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
110154,Avon Way K,2023-06-21T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110154,Avon Way K,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,28.5
110154,Avon Way K,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110154,Avon Way K,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
110154,Avon Way K,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110154,Avon Way K,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
110154,Avon Way K,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110154,Avon Way K,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
110154,Avon Way K,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
110154,Avon Way K,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
110154,Avon Way K,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.41
110154,Avon Way K,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.99
110154,Avon Way K,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.04
110154,Avon Way K,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
110154,Avon Way K,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
110154,Avon Way K,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
110154,Avon Way K,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
110154,Avon Way K,2023-06-21T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.13
110154,Avon Way K,2023-06-21T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-21T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-21T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.77
110154,Avon Way K,2023-06-21T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.23
110154,Avon Way K,2023-06-21T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.94
110154,Avon Way K,2023-06-21T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.3
110154,Avon Way K,2023-06-21T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.3
110154,Avon Way K,2023-06-21T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110154,Avon Way K,2023-06-21T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.1
110154,Avon Way K,2023-06-21T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-21T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-21T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-21T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110154,Avon Way K,2023-06-21T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-21T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.87
110154,Avon Way K,2023-06-21T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110154,Avon Way K,2023-06-21T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110154,Avon Way K,2023-06-21T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-21T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110154,Avon Way K,2023-06-21T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-21T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-21T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-21T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-21T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-21T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-21T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
110154,Avon Way K,2023-06-21T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.13
110154,Avon Way K,2023-06-21T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.84
110154,Avon Way K,2023-06-21T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.0
110154,Avon Way K,2023-06-21T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
110154,Avon Way K,2023-06-21T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
110154,Avon Way K,2023-06-21T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110154,Avon Way K,2023-06-21T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110154,Avon Way K,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,28.1
110154,Avon Way K,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110154,Avon Way K,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
110154,Avon Way K,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110154,Avon Way K,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
110154,Avon Way K,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110154,Avon Way K,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
110154,Avon Way K,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
110154,Avon Way K,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
110154,Avon Way K,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.47
110154,Avon Way K,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.37
110154,Avon Way K,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.03
110154,Avon Way K,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
110154,Avon Way K,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
110154,Avon Way K,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
110154,Avon Way K,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
110154,Avon Way K,2023-06-21T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-21T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-21T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110154,Avon Way K,2023-06-21T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.6
110154,Avon Way K,2023-06-21T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.58
110154,Avon Way K,2023-06-21T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.16
110154,Avon Way K,2023-06-21T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
110154,Avon Way K,2023-06-21T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.6
110154,Avon Way K,2023-06-21T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.7
110154,Avon Way K,2023-06-21T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
110154,Avon Way K,2023-06-21T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-21T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-21T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-21T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.98
110154,Avon Way K,2023-06-21T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110154,Avon Way K,2023-06-21T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.5
110154,Avon Way K,2023-06-21T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110154,Avon Way K,2023-06-21T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110154,Avon Way K,2023-06-21T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-21T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110154,Avon Way K,2023-06-21T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-21T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-21T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-21T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-21T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-21T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-21T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
110154,Avon Way K,2023-06-21T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.56
110154,Avon Way K,2023-06-21T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.93
110154,Avon Way K,2023-06-21T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.39
110154,Avon Way K,2023-06-21T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110154,Avon Way K,2023-06-21T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
110154,Avon Way K,2023-06-21T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110154,Avon Way K,2023-06-21T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
110154,Avon Way K,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,27.8
110154,Avon Way K,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110154,Avon Way K,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
110154,Avon Way K,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110154,Avon Way K,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
110154,Avon Way K,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110154,Avon Way K,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
110154,Avon Way K,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
110154,Avon Way K,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
110154,Avon Way K,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.23
110154,Avon Way K,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.22
110154,Avon Way K,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.44
110154,Avon Way K,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
110154,Avon Way K,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
110154,Avon Way K,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
110154,Avon Way K,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
110154,Avon Way K,2023-06-21T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-06-21T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-21T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.4
110154,Avon Way K,2023-06-21T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.53
110154,Avon Way K,2023-06-21T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.3
110154,Avon Way K,2023-06-21T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.3
110154,Avon Way K,2023-06-21T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.3
110154,Avon Way K,2023-06-21T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
110154,Avon Way K,2023-06-21T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
110154,Avon Way K,2023-06-21T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-21T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-21T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-21T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.02
110154,Avon Way K,2023-06-21T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.74
110154,Avon Way K,2023-06-21T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.97
110154,Avon Way K,2023-06-21T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110154,Avon Way K,2023-06-21T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110154,Avon Way K,2023-06-21T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-06-21T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
110154,Avon Way K,2023-06-21T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-21T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-21T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-21T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-21T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-21T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-21T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-21T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-21T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-21T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
110154,Avon Way K,2023-06-21T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.64
110154,Avon Way K,2023-06-21T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.45
110154,Avon Way K,2023-06-21T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.25
110154,Avon Way K,2023-06-21T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110154,Avon Way K,2023-06-21T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110154,Avon Way K,2023-06-21T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110154,Avon Way K,2023-06-21T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
110154,Avon Way K,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,27.5
110154,Avon Way K,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110154,Avon Way K,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
110154,Avon Way K,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110154,Avon Way K,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
110154,Avon Way K,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110154,Avon Way K,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
110154,Avon Way K,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
110154,Avon Way K,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
110154,Avon Way K,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.15
110154,Avon Way K,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.94
110154,Avon Way K,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.61
110154,Avon Way K,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
110154,Avon Way K,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
110154,Avon Way K,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
110154,Avon Way K,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
110154,Avon Way K,2023-06-21T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-21T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-21T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-21T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.76
110154,Avon Way K,2023-06-21T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.06
110154,Avon Way K,2023-06-21T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.73
110154,Avon Way K,2023-06-21T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.7
110154,Avon Way K,2023-06-21T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.5
110154,Avon Way K,2023-06-21T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.9
110154,Avon Way K,2023-06-21T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.1
110154,Avon Way K,2023-06-21T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-21T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-21T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-21T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.33
110154,Avon Way K,2023-06-21T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.82
110154,Avon Way K,2023-06-21T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
110154,Avon Way K,2023-06-21T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110154,Avon Way K,2023-06-21T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110154,Avon Way K,2023-06-21T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110154,Avon Way K,2023-06-21T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110154,Avon Way K,2023-06-21T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-21T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-21T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-21T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-21T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-21T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-06-21T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-21T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.96
110154,Avon Way K,2023-06-21T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.51
110154,Avon Way K,2023-06-21T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
110154,Avon Way K,2023-06-21T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110154,Avon Way K,2023-06-21T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110154,Avon Way K,2023-06-21T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
110154,Avon Way K,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,27.2
110154,Avon Way K,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110154,Avon Way K,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
110154,Avon Way K,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110154,Avon Way K,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
110154,Avon Way K,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110154,Avon Way K,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
110154,Avon Way K,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
110154,Avon Way K,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
110154,Avon Way K,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.24
110154,Avon Way K,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.88
110154,Avon Way K,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.77
110154,Avon Way K,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
110154,Avon Way K,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
110154,Avon Way K,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
110154,Avon Way K,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
110154,Avon Way K,2023-06-21T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-21T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-21T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-21T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.69
110154,Avon Way K,2023-06-21T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.64
110154,Avon Way K,2023-06-21T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.38
110154,Avon Way K,2023-06-21T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.3
110154,Avon Way K,2023-06-21T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
110154,Avon Way K,2023-06-21T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
110154,Avon Way K,2023-06-21T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.3
110154,Avon Way K,2023-06-21T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-21T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-21T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-21T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110154,Avon Way K,2023-06-21T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.86
110154,Avon Way K,2023-06-21T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.36
110154,Avon Way K,2023-06-21T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110154,Avon Way K,2023-06-21T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110154,Avon Way K,2023-06-21T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110154,Avon Way K,2023-06-21T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110154,Avon Way K,2023-06-21T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-21T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-21T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-21T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-21T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
110154,Avon Way K,2023-06-21T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.42
110154,Avon Way K,2023-06-21T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.3
110154,Avon Way K,2023-06-21T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.32
110154,Avon Way K,2023-06-21T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110154,Avon Way K,2023-06-21T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
110154,Avon Way K,2023-06-21T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
110154,Avon Way K,2023-06-21T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
110154,Avon Way K,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,27.0
110154,Avon Way K,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110154,Avon Way K,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
110154,Avon Way K,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110154,Avon Way K,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
110154,Avon Way K,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110154,Avon Way K,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
110154,Avon Way K,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
110154,Avon Way K,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
110154,Avon Way K,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
110154,Avon Way K,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.33
110154,Avon Way K,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.31
110154,Avon Way K,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.19
110154,Avon Way K,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
110154,Avon Way K,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
110154,Avon Way K,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
110154,Avon Way K,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
110154,Avon Way K,2023-06-21T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-21T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
110154,Avon Way K,2023-06-21T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-21T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.48
110154,Avon Way K,2023-06-21T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.38
110154,Avon Way K,2023-06-21T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.96
110154,Avon Way K,2023-06-21T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.9
110154,Avon Way K,2023-06-21T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110154,Avon Way K,2023-06-21T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.7
110154,Avon Way K,2023-06-21T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.6
110154,Avon Way K,2023-06-21T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-21T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-21T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-21T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.13
