Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-21T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.78
110154,Avon Way K,2023-06-21T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.18
110154,Avon Way K,2023-06-21T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
110154,Avon Way K,2023-06-21T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
110154,Avon Way K,2023-06-21T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110154,Avon Way K,2023-06-21T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110154,Avon Way K,2023-06-21T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-21T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-21T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-21T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-21T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-21T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-21T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-21T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-21T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
110154,Avon Way K,2023-06-21T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.25
110154,Avon Way K,2023-06-21T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.09
110154,Avon Way K,2023-06-21T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.28
110154,Avon Way K,2023-06-21T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110154,Avon Way K,2023-06-21T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
110154,Avon Way K,2023-06-21T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110154,Avon Way K,2023-06-21T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
110154,Avon Way K,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,26.9
110154,Avon Way K,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110154,Avon Way K,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
110154,Avon Way K,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110154,Avon Way K,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
110154,Avon Way K,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110154,Avon Way K,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
110154,Avon Way K,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110154,Avon Way K,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
110154,Avon Way K,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
110154,Avon Way K,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.4
110154,Avon Way K,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.59
110154,Avon Way K,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.21
110154,Avon Way K,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
110154,Avon Way K,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
110154,Avon Way K,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
110154,Avon Way K,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
110154,Avon Way K,2023-06-21T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-21T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
110154,Avon Way K,2023-06-21T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-21T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.52
110154,Avon Way K,2023-06-21T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.21
110154,Avon Way K,2023-06-21T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.64
110154,Avon Way K,2023-06-21T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.1
110154,Avon Way K,2023-06-21T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
110154,Avon Way K,2023-06-21T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110154,Avon Way K,2023-06-21T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.6
110154,Avon Way K,2023-06-21T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-21T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-21T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-21T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.23
110154,Avon Way K,2023-06-21T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-21T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.61
110154,Avon Way K,2023-06-21T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
110154,Avon Way K,2023-06-21T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
110154,Avon Way K,2023-06-21T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-21T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110154,Avon Way K,2023-06-21T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-21T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-21T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-21T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-21T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-21T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-21T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-21T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-21T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
110154,Avon Way K,2023-06-21T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.1
110154,Avon Way K,2023-06-21T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.41
110154,Avon Way K,2023-06-21T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.37
110154,Avon Way K,2023-06-21T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110154,Avon Way K,2023-06-21T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
110154,Avon Way K,2023-06-21T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110154,Avon Way K,2023-06-21T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110154,Avon Way K,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,26.8
110154,Avon Way K,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110154,Avon Way K,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
110154,Avon Way K,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110154,Avon Way K,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
110154,Avon Way K,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110154,Avon Way K,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
110154,Avon Way K,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
110154,Avon Way K,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
110154,Avon Way K,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
110154,Avon Way K,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.8
110154,Avon Way K,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.03
110154,Avon Way K,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.8
110154,Avon Way K,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
110154,Avon Way K,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
110154,Avon Way K,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
110154,Avon Way K,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
110154,Avon Way K,2023-06-21T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-21T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-21T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-21T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.36
110154,Avon Way K,2023-06-21T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.84
110154,Avon Way K,2023-06-21T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.0
110154,Avon Way K,2023-06-21T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.8
110154,Avon Way K,2023-06-21T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.0
110154,Avon Way K,2023-06-21T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.0
110154,Avon Way K,2023-06-21T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
110154,Avon Way K,2023-06-21T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-21T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-21T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-21T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.95
110154,Avon Way K,2023-06-21T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-21T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.79
110154,Avon Way K,2023-06-21T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
110154,Avon Way K,2023-06-21T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
110154,Avon Way K,2023-06-21T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-21T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110154,Avon Way K,2023-06-21T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-21T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-21T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-21T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-21T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-21T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-21T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
110154,Avon Way K,2023-06-21T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.52
110154,Avon Way K,2023-06-21T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.25
110154,Avon Way K,2023-06-21T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.31
110154,Avon Way K,2023-06-21T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110154,Avon Way K,2023-06-21T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
110154,Avon Way K,2023-06-21T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110154,Avon Way K,2023-06-21T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
110154,Avon Way K,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,26.8
110154,Avon Way K,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110154,Avon Way K,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
110154,Avon Way K,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110154,Avon Way K,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
110154,Avon Way K,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110154,Avon Way K,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
110154,Avon Way K,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
110154,Avon Way K,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
110154,Avon Way K,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
110154,Avon Way K,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.53
110154,Avon Way K,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.2
110154,Avon Way K,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.65
110154,Avon Way K,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
110154,Avon Way K,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
110154,Avon Way K,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
110154,Avon Way K,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
110154,Avon Way K,2023-06-21T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-21T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-21T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-21T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.4
110154,Avon Way K,2023-06-21T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.12
110154,Avon Way K,2023-06-21T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.46
110154,Avon Way K,2023-06-21T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.2
110154,Avon Way K,2023-06-21T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.0
110154,Avon Way K,2023-06-21T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110154,Avon Way K,2023-06-21T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.6
110154,Avon Way K,2023-06-21T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-21T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-21T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-21T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.98
110154,Avon Way K,2023-06-21T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-21T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.12
110154,Avon Way K,2023-06-21T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
110154,Avon Way K,2023-06-21T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.5
110154,Avon Way K,2023-06-21T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-21T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110154,Avon Way K,2023-06-21T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-21T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-21T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-21T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-21T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-21T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-21T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-21T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-21T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-21T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.43
110154,Avon Way K,2023-06-21T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.52
110154,Avon Way K,2023-06-21T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.38
110154,Avon Way K,2023-06-21T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110154,Avon Way K,2023-06-21T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
110154,Avon Way K,2023-06-21T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
110154,Avon Way K,2023-06-21T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
110154,Avon Way K,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,26.8
110154,Avon Way K,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110154,Avon Way K,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
110154,Avon Way K,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110154,Avon Way K,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
110154,Avon Way K,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110154,Avon Way K,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
110154,Avon Way K,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110154,Avon Way K,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
110154,Avon Way K,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
110154,Avon Way K,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.97
110154,Avon Way K,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.59
110154,Avon Way K,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.45
110154,Avon Way K,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
110154,Avon Way K,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
110154,Avon Way K,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
110154,Avon Way K,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
110154,Avon Way K,2023-06-21T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-21T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-21T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-21T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.16
110154,Avon Way K,2023-06-21T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.84
110154,Avon Way K,2023-06-21T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.42
110154,Avon Way K,2023-06-21T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
110154,Avon Way K,2023-06-21T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.8
110154,Avon Way K,2023-06-21T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.5
110154,Avon Way K,2023-06-21T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.1
110154,Avon Way K,2023-06-21T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-21T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-21T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-21T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.79
110154,Avon Way K,2023-06-21T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.23
110154,Avon Way K,2023-06-21T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.68
110154,Avon Way K,2023-06-21T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
110154,Avon Way K,2023-06-21T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
110154,Avon Way K,2023-06-21T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
110154,Avon Way K,2023-06-21T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110154,Avon Way K,2023-06-21T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-21T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-21T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-21T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-21T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-21T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-21T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-21T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
110154,Avon Way K,2023-06-21T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.35
110154,Avon Way K,2023-06-21T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.91
110154,Avon Way K,2023-06-21T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.87
110154,Avon Way K,2023-06-21T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
110154,Avon Way K,2023-06-21T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
110154,Avon Way K,2023-06-21T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
110154,Avon Way K,2023-06-21T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
110154,Avon Way K,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,26.7
110154,Avon Way K,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110154,Avon Way K,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
110154,Avon Way K,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110154,Avon Way K,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
110154,Avon Way K,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110154,Avon Way K,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
110154,Avon Way K,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
110154,Avon Way K,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
110154,Avon Way K,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
110154,Avon Way K,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.81
110154,Avon Way K,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.81
110154,Avon Way K,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.68
110154,Avon Way K,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
110154,Avon Way K,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
110154,Avon Way K,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
110154,Avon Way K,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
110154,Avon Way K,2023-06-21T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-21T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-06-21T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-21T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.7
110154,Avon Way K,2023-06-21T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.06
110154,Avon Way K,2023-06-21T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.12
110154,Avon Way K,2023-06-21T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.9
110154,Avon Way K,2023-06-21T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110154,Avon Way K,2023-06-21T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.2
110154,Avon Way K,2023-06-21T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
110154,Avon Way K,2023-06-21T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-21T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-21T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-21T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.09
110154,Avon Way K,2023-06-21T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.72
110154,Avon Way K,2023-06-21T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.85
110154,Avon Way K,2023-06-21T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
110154,Avon Way K,2023-06-21T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
110154,Avon Way K,2023-06-21T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110154,Avon Way K,2023-06-21T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110154,Avon Way K,2023-06-21T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-21T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-21T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-21T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-21T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-21T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-21T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-21T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110154,Avon Way K,2023-06-21T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
110154,Avon Way K,2023-06-21T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-21T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.43
110154,Avon Way K,2023-06-21T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.92
110154,Avon Way K,2023-06-21T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
110154,Avon Way K,2023-06-21T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
110154,Avon Way K,2023-06-21T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
110154,Avon Way K,2023-06-21T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
110154,Avon Way K,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,26.7
110154,Avon Way K,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110154,Avon Way K,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
110154,Avon Way K,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110154,Avon Way K,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
110154,Avon Way K,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110154,Avon Way K,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
110154,Avon Way K,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
110154,Avon Way K,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
110154,Avon Way K,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.06
110154,Avon Way K,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.45
110154,Avon Way K,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.68
110154,Avon Way K,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
110154,Avon Way K,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
110154,Avon Way K,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
110154,Avon Way K,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
110154,Avon Way K,2023-06-21T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-21T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-21T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-21T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.21
110154,Avon Way K,2023-06-21T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.71
110154,Avon Way K,2023-06-21T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.76
110154,Avon Way K,2023-06-21T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.3
110154,Avon Way K,2023-06-21T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
110154,Avon Way K,2023-06-21T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
110154,Avon Way K,2023-06-21T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
110154,Avon Way K,2023-06-21T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-21T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-21T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-21T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.96
110154,Avon Way K,2023-06-21T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-21T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.24
110154,Avon Way K,2023-06-21T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
110154,Avon Way K,2023-06-21T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
110154,Avon Way K,2023-06-21T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-21T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110154,Avon Way K,2023-06-21T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-21T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-21T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-21T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-21T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-21T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-21T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-21T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-21T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-21T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
110154,Avon Way K,2023-06-21T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.09
110154,Avon Way K,2023-06-21T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.05
110154,Avon Way K,2023-06-21T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.85
110154,Avon Way K,2023-06-21T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110154,Avon Way K,2023-06-21T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110154,Avon Way K,2023-06-21T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110154,Avon Way K,2023-06-21T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
110154,Avon Way K,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,26.7
110154,Avon Way K,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110154,Avon Way K,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
110154,Avon Way K,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110154,Avon Way K,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
110154,Avon Way K,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110154,Avon Way K,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
110154,Avon Way K,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
110154,Avon Way K,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
110154,Avon Way K,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.74
110154,Avon Way K,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.65
110154,Avon Way K,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.4
110154,Avon Way K,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
110154,Avon Way K,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
110154,Avon Way K,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
110154,Avon Way K,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
110154,Avon Way K,2023-06-21T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-21T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-21T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-21T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.75
110154,Avon Way K,2023-06-21T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.82
110154,Avon Way K,2023-06-21T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.42
110154,Avon Way K,2023-06-21T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
110154,Avon Way K,2023-06-21T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.0
110154,Avon Way K,2023-06-21T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.8
110154,Avon Way K,2023-06-21T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.3
110154,Avon Way K,2023-06-21T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-21T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-21T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-21T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.61
110154,Avon Way K,2023-06-21T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-21T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.13
110154,Avon Way K,2023-06-21T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
110154,Avon Way K,2023-06-21T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.1
110154,Avon Way K,2023-06-21T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-21T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110154,Avon Way K,2023-06-21T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-21T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-21T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-21T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-21T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-21T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-21T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-21T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-21T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-06-21T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.85
110154,Avon Way K,2023-06-21T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.59
110154,Avon Way K,2023-06-21T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.4
110154,Avon Way K,2023-06-21T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110154,Avon Way K,2023-06-21T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110154,Avon Way K,2023-06-21T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
110154,Avon Way K,2023-06-21T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,26.7
110154,Avon Way K,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110154,Avon Way K,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
110154,Avon Way K,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110154,Avon Way K,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
110154,Avon Way K,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110154,Avon Way K,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
110154,Avon Way K,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
110154,Avon Way K,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
110154,Avon Way K,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.75
110154,Avon Way K,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.24
110154,Avon Way K,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.88
110154,Avon Way K,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
110154,Avon Way K,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
110154,Avon Way K,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
110154,Avon Way K,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
110154,Avon Way K,2023-06-21T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-21T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-21T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-21T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.18
110154,Avon Way K,2023-06-21T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.2
110154,Avon Way K,2023-06-21T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.53
110154,Avon Way K,2023-06-21T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.2
110154,Avon Way K,2023-06-21T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
110154,Avon Way K,2023-06-21T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.3
110154,Avon Way K,2023-06-21T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.1
110154,Avon Way K,2023-06-21T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-21T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-21T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-21T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.23
110154,Avon Way K,2023-06-21T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-21T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.94
110154,Avon Way K,2023-06-21T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110154,Avon Way K,2023-06-21T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110154,Avon Way K,2023-06-21T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-21T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110154,Avon Way K,2023-06-21T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-21T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-21T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-21T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-21T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-21T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-21T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-21T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-21T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.43
110154,Avon Way K,2023-06-21T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.52
110154,Avon Way K,2023-06-21T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.78
110154,Avon Way K,2023-06-21T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110154,Avon Way K,2023-06-21T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110154,Avon Way K,2023-06-21T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
110154,Avon Way K,2023-06-21T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
110154,Avon Way K,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,26.7
110154,Avon Way K,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110154,Avon Way K,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
110154,Avon Way K,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110154,Avon Way K,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
110154,Avon Way K,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110154,Avon Way K,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
110154,Avon Way K,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
110154,Avon Way K,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
110154,Avon Way K,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
110154,Avon Way K,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.64
110154,Avon Way K,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.24
110154,Avon Way K,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.5
110154,Avon Way K,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
110154,Avon Way K,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
110154,Avon Way K,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
110154,Avon Way K,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
110154,Avon Way K,2023-06-21T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-21T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-21T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-21T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.98
110154,Avon Way K,2023-06-21T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.36
110154,Avon Way K,2023-06-21T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.87
110154,Avon Way K,2023-06-21T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.9
110154,Avon Way K,2023-06-21T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.7
110154,Avon Way K,2023-06-21T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.5
110154,Avon Way K,2023-06-21T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.4
110154,Avon Way K,2023-06-21T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-21T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-21T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-21T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110154,Avon Way K,2023-06-21T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110154,Avon Way K,2023-06-21T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.18
110154,Avon Way K,2023-06-21T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110154,Avon Way K,2023-06-21T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110154,Avon Way K,2023-06-21T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-21T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110154,Avon Way K,2023-06-21T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-21T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-21T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-21T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-21T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-21T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-21T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-21T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-21T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-21T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-21T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
110154,Avon Way K,2023-06-21T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.03
110154,Avon Way K,2023-06-21T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.11
110154,Avon Way K,2023-06-21T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.4
110154,Avon Way K,2023-06-21T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110154,Avon Way K,2023-06-21T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110154,Avon Way K,2023-06-21T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110154,Avon Way K,2023-06-21T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
110154,Avon Way K,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,26.6
110154,Avon Way K,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110154,Avon Way K,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
110154,Avon Way K,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110154,Avon Way K,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
110154,Avon Way K,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110154,Avon Way K,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
110154,Avon Way K,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
110154,Avon Way K,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.83
110154,Avon Way K,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.98
110154,Avon Way K,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.72
110154,Avon Way K,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
110154,Avon Way K,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
110154,Avon Way K,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
110154,Avon Way K,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
110154,Avon Way K,2023-06-21T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-21T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-21T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-21T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.82
110154,Avon Way K,2023-06-21T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.4
110154,Avon Way K,2023-06-21T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.87
110154,Avon Way K,2023-06-21T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
110154,Avon Way K,2023-06-21T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.2
110154,Avon Way K,2023-06-21T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
