Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
110154,Avon Way K,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
110154,Avon Way K,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.13
110154,Avon Way K,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.46
110154,Avon Way K,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.95
110154,Avon Way K,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
110154,Avon Way K,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
110154,Avon Way K,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
110154,Avon Way K,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
110154,Avon Way K,2023-06-22T23:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-22T23:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-22T23:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.29
110154,Avon Way K,2023-06-22T23:50:00.000+00:00,feeder,0041,L3 Active Power,kW,4.77
110154,Avon Way K,2023-06-22T23:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.67
110154,Avon Way K,2023-06-22T23:50:00.000+00:00,feeder,0041,L1 Active Power,kW,4.21
110154,Avon Way K,2023-06-22T23:50:00.000+00:00,feeder,0041,N Current (RMS),A,14.6
110154,Avon Way K,2023-06-22T23:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,21.6
110154,Avon Way K,2023-06-22T23:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.3
110154,Avon Way K,2023-06-22T23:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.1
110154,Avon Way K,2023-06-22T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.37
110154,Avon Way K,2023-06-22T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-22T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-22T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.23
110154,Avon Way K,2023-06-22T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-22T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.64
110154,Avon Way K,2023-06-22T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,9.3
110154,Avon Way K,2023-06-22T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.8
110154,Avon Way K,2023-06-22T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-22T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.4
110154,Avon Way K,2023-06-22T23:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T23:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T23:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-22T23:50:00.000+00:00,feeder,0022,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-22T23:50:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-22T23:50:00.000+00:00,feeder,0022,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T23:50:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T23:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T23:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-22T23:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-22T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.08
110154,Avon Way K,2023-06-22T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.76
110154,Avon Way K,2023-06-22T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.41
110154,Avon Way K,2023-06-22T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.99
110154,Avon Way K,2023-06-22T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.37
110154,Avon Way K,2023-06-22T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,10.7
110154,Avon Way K,2023-06-22T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.1
110154,Avon Way K,2023-06-22T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.9
110154,Avon Way K,2023-06-22T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.9
110154,Avon Way K,2023-06-22T23:50:00.000+00:00,transformer,,Temperature,C,31.4
110154,Avon Way K,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110154,Avon Way K,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
110154,Avon Way K,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110154,Avon Way K,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
110154,Avon Way K,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110154,Avon Way K,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
110154,Avon Way K,2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
110154,Avon Way K,2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
110154,Avon Way K,2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
110154,Avon Way K,2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.84
110154,Avon Way K,2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.61
110154,Avon Way K,2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.91
110154,Avon Way K,2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
110154,Avon Way K,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
110154,Avon Way K,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
110154,Avon Way K,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
110154,Avon Way K,2023-06-22T23:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-22T23:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-22T23:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-22T23:40:00.000+00:00,feeder,0041,L3 Active Power,kW,5.61
110154,Avon Way K,2023-06-22T23:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.15
110154,Avon Way K,2023-06-22T23:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.34
110154,Avon Way K,2023-06-22T23:40:00.000+00:00,feeder,0041,N Current (RMS),A,14.9
110154,Avon Way K,2023-06-22T23:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.3
110154,Avon Way K,2023-06-22T23:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.3
110154,Avon Way K,2023-06-22T23:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.4
110154,Avon Way K,2023-06-22T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-22T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-22T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-22T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.35
110154,Avon Way K,2023-06-22T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-22T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.48
110154,Avon Way K,2023-06-22T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,8.6
110154,Avon Way K,2023-06-22T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.5
110154,Avon Way K,2023-06-22T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.9
110154,Avon Way K,2023-06-22T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.2
110154,Avon Way K,2023-06-22T23:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T23:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T23:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-22T23:40:00.000+00:00,feeder,0022,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-22T23:40:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-22T23:40:00.000+00:00,feeder,0022,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T23:40:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T23:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T23:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-22T23:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-22T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-22T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.08
110154,Avon Way K,2023-06-22T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.45
110154,Avon Way K,2023-06-22T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.54
110154,Avon Way K,2023-06-22T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.01
110154,Avon Way K,2023-06-22T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.03
110154,Avon Way K,2023-06-22T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.6
110154,Avon Way K,2023-06-22T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-06-22T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.1
110154,Avon Way K,2023-06-22T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.0
110154,Avon Way K,2023-06-22T23:40:00.000+00:00,transformer,,Temperature,C,31.5
110154,Avon Way K,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110154,Avon Way K,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
110154,Avon Way K,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110154,Avon Way K,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
110154,Avon Way K,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110154,Avon Way K,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
110154,Avon Way K,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
110154,Avon Way K,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
110154,Avon Way K,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.76
110154,Avon Way K,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.81
110154,Avon Way K,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.49
110154,Avon Way K,2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
110154,Avon Way K,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
110154,Avon Way K,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
110154,Avon Way K,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
110154,Avon Way K,2023-06-22T23:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-22T23:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.55
110154,Avon Way K,2023-06-22T23:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-22T23:30:00.000+00:00,feeder,0041,L3 Active Power,kW,4.56
110154,Avon Way K,2023-06-22T23:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.92
110154,Avon Way K,2023-06-22T23:30:00.000+00:00,feeder,0041,L1 Active Power,kW,4.99
110154,Avon Way K,2023-06-22T23:30:00.000+00:00,feeder,0041,N Current (RMS),A,14.0
110154,Avon Way K,2023-06-22T23:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,20.2
110154,Avon Way K,2023-06-22T23:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.0
110154,Avon Way K,2023-06-22T23:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.5
110154,Avon Way K,2023-06-22T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-22T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-22T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-22T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.32
110154,Avon Way K,2023-06-22T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-22T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.51
110154,Avon Way K,2023-06-22T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,8.2
110154,Avon Way K,2023-06-22T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.4
110154,Avon Way K,2023-06-22T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-22T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.0
110154,Avon Way K,2023-06-22T23:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T23:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T23:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-22T23:30:00.000+00:00,feeder,0022,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-22T23:30:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-22T23:30:00.000+00:00,feeder,0022,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T23:30:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T23:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T23:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-22T23:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-06-22T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.11
110154,Avon Way K,2023-06-22T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.15
110154,Avon Way K,2023-06-22T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.63
110154,Avon Way K,2023-06-22T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.95
110154,Avon Way K,2023-06-22T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.91
110154,Avon Way K,2023-06-22T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,10.4
110154,Avon Way K,2023-06-22T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-22T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.8
110154,Avon Way K,2023-06-22T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.7
110154,Avon Way K,2023-06-22T23:30:00.000+00:00,transformer,,Temperature,C,31.6
110154,Avon Way K,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110154,Avon Way K,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
110154,Avon Way K,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110154,Avon Way K,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
110154,Avon Way K,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110154,Avon Way K,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
110154,Avon Way K,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
110154,Avon Way K,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
110154,Avon Way K,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
110154,Avon Way K,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.77
110154,Avon Way K,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.39
110154,Avon Way K,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.14
110154,Avon Way K,2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
110154,Avon Way K,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
110154,Avon Way K,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
110154,Avon Way K,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
110154,Avon Way K,2023-06-22T23:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-22T23:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-22T23:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.43
110154,Avon Way K,2023-06-22T23:20:00.000+00:00,feeder,0041,L3 Active Power,kW,3.58
110154,Avon Way K,2023-06-22T23:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.03
110154,Avon Way K,2023-06-22T23:20:00.000+00:00,feeder,0041,L1 Active Power,kW,4.87
110154,Avon Way K,2023-06-22T23:20:00.000+00:00,feeder,0041,N Current (RMS),A,14.3
110154,Avon Way K,2023-06-22T23:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,16.7
110154,Avon Way K,2023-06-22T23:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.3
110154,Avon Way K,2023-06-22T23:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.9
110154,Avon Way K,2023-06-22T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-22T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-22T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.24
110154,Avon Way K,2023-06-22T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-22T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.8
110154,Avon Way K,2023-06-22T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,7.7
110154,Avon Way K,2023-06-22T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.7
110154,Avon Way K,2023-06-22T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-22T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.3
110154,Avon Way K,2023-06-22T23:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T23:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T23:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-22T23:20:00.000+00:00,feeder,0022,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-22T23:20:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-22T23:20:00.000+00:00,feeder,0022,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T23:20:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T23:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T23:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-22T23:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-22T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.27
110154,Avon Way K,2023-06-22T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.2
110154,Avon Way K,2023-06-22T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.68
110154,Avon Way K,2023-06-22T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.17
110154,Avon Way K,2023-06-22T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.81
110154,Avon Way K,2023-06-22T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,10.1
110154,Avon Way K,2023-06-22T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-06-22T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.7
110154,Avon Way K,2023-06-22T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.5
110154,Avon Way K,2023-06-22T23:20:00.000+00:00,transformer,,Temperature,C,31.7
110154,Avon Way K,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110154,Avon Way K,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
110154,Avon Way K,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110154,Avon Way K,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
110154,Avon Way K,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110154,Avon Way K,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
110154,Avon Way K,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
110154,Avon Way K,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.64
110154,Avon Way K,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.67
110154,Avon Way K,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.29
110154,Avon Way K,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
110154,Avon Way K,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
110154,Avon Way K,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
110154,Avon Way K,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
110154,Avon Way K,2023-06-22T23:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-22T23:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-22T23:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.3
110154,Avon Way K,2023-06-22T23:10:00.000+00:00,feeder,0041,L3 Active Power,kW,2.57
110154,Avon Way K,2023-06-22T23:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.63
110154,Avon Way K,2023-06-22T23:10:00.000+00:00,feeder,0041,L1 Active Power,kW,6.99
110154,Avon Way K,2023-06-22T23:10:00.000+00:00,feeder,0041,N Current (RMS),A,19.2
110154,Avon Way K,2023-06-22T23:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,12.2
110154,Avon Way K,2023-06-22T23:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.2
110154,Avon Way K,2023-06-22T23:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.7
110154,Avon Way K,2023-06-22T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-22T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-22T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-22T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.22
110154,Avon Way K,2023-06-22T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-22T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.55
110154,Avon Way K,2023-06-22T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,7.9
110154,Avon Way K,2023-06-22T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.6
110154,Avon Way K,2023-06-22T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-22T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.9
110154,Avon Way K,2023-06-22T23:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T23:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T23:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-22T23:10:00.000+00:00,feeder,0022,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T23:10:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-22T23:10:00.000+00:00,feeder,0022,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-22T23:10:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T23:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T23:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-22T23:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-22T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.13
110154,Avon Way K,2023-06-22T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-22T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.66
110154,Avon Way K,2023-06-22T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.18
110154,Avon Way K,2023-06-22T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.01
110154,Avon Way K,2023-06-22T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,10.4
110154,Avon Way K,2023-06-22T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
110154,Avon Way K,2023-06-22T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.7
110154,Avon Way K,2023-06-22T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.4
110154,Avon Way K,2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,31.8
110154,Avon Way K,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110154,Avon Way K,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
110154,Avon Way K,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110154,Avon Way K,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110154,Avon Way K,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110154,Avon Way K,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
110154,Avon Way K,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
110154,Avon Way K,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
110154,Avon Way K,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
110154,Avon Way K,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.67
110154,Avon Way K,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.09
110154,Avon Way K,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.75
110154,Avon Way K,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
110154,Avon Way K,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
110154,Avon Way K,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
110154,Avon Way K,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
110154,Avon Way K,2023-06-22T23:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-22T23:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-22T23:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-22T23:00:00.000+00:00,feeder,0041,L3 Active Power,kW,2.47
110154,Avon Way K,2023-06-22T23:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.42
110154,Avon Way K,2023-06-22T23:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.06
110154,Avon Way K,2023-06-22T23:00:00.000+00:00,feeder,0041,N Current (RMS),A,19.9
110154,Avon Way K,2023-06-22T23:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,12.0
110154,Avon Way K,2023-06-22T23:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.6
110154,Avon Way K,2023-06-22T23:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.7
110154,Avon Way K,2023-06-22T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-22T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-22T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-22T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.42
110154,Avon Way K,2023-06-22T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-22T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.43
110154,Avon Way K,2023-06-22T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,8.2
110154,Avon Way K,2023-06-22T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.7
110154,Avon Way K,2023-06-22T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-22T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.8
110154,Avon Way K,2023-06-22T23:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T23:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T23:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-22T23:00:00.000+00:00,feeder,0022,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T23:00:00.000+00:00,feeder,0022,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T23:00:00.000+00:00,feeder,0022,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T23:00:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T23:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T23:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-22T23:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-22T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-22T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.73
110154,Avon Way K,2023-06-22T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.73
110154,Avon Way K,2023-06-22T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.3
110154,Avon Way K,2023-06-22T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.85
110154,Avon Way K,2023-06-22T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,11.2
110154,Avon Way K,2023-06-22T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
110154,Avon Way K,2023-06-22T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.2
110154,Avon Way K,2023-06-22T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.2
110154,Avon Way K,2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,31.9
110154,Avon Way K,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110154,Avon Way K,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
110154,Avon Way K,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110154,Avon Way K,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
110154,Avon Way K,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110154,Avon Way K,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
110154,Avon Way K,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
110154,Avon Way K,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
110154,Avon Way K,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
110154,Avon Way K,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.06
110154,Avon Way K,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.21
110154,Avon Way K,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.82
110154,Avon Way K,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
110154,Avon Way K,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
110154,Avon Way K,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
110154,Avon Way K,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
110154,Avon Way K,2023-06-22T22:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-22T22:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-22T22:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-22T22:50:00.000+00:00,feeder,0041,L3 Active Power,kW,3.11
110154,Avon Way K,2023-06-22T22:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.94
110154,Avon Way K,2023-06-22T22:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.22
110154,Avon Way K,2023-06-22T22:50:00.000+00:00,feeder,0041,N Current (RMS),A,19.0
110154,Avon Way K,2023-06-22T22:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.7
110154,Avon Way K,2023-06-22T22:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.9
110154,Avon Way K,2023-06-22T22:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.6
110154,Avon Way K,2023-06-22T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-22T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-22T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-22T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.43
110154,Avon Way K,2023-06-22T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-22T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.55
110154,Avon Way K,2023-06-22T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,7.8
110154,Avon Way K,2023-06-22T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.0
110154,Avon Way K,2023-06-22T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-22T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.8
110154,Avon Way K,2023-06-22T22:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T22:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T22:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-22T22:50:00.000+00:00,feeder,0022,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T22:50:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-22T22:50:00.000+00:00,feeder,0022,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T22:50:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T22:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T22:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-22T22:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-22T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.09
110154,Avon Way K,2023-06-22T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-06-22T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.81
110154,Avon Way K,2023-06-22T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.27
110154,Avon Way K,2023-06-22T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.4
110154,Avon Way K,2023-06-22T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,11.0
110154,Avon Way K,2023-06-22T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.7
110154,Avon Way K,2023-06-22T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.1
110154,Avon Way K,2023-06-22T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.2
110154,Avon Way K,2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,32.0
110154,Avon Way K,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110154,Avon Way K,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
110154,Avon Way K,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110154,Avon Way K,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
110154,Avon Way K,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110154,Avon Way K,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
110154,Avon Way K,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
110154,Avon Way K,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
110154,Avon Way K,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.74
110154,Avon Way K,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
110154,Avon Way K,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.77
110154,Avon Way K,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
110154,Avon Way K,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
110154,Avon Way K,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
110154,Avon Way K,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
110154,Avon Way K,2023-06-22T22:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-22T22:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-22T22:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-22T22:40:00.000+00:00,feeder,0041,L3 Active Power,kW,4.72
110154,Avon Way K,2023-06-22T22:40:00.000+00:00,feeder,0041,L2 Active Power,kW,9.33
110154,Avon Way K,2023-06-22T22:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.89
110154,Avon Way K,2023-06-22T22:40:00.000+00:00,feeder,0041,N Current (RMS),A,22.3
110154,Avon Way K,2023-06-22T22:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,20.4
110154,Avon Way K,2023-06-22T22:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.0
110154,Avon Way K,2023-06-22T22:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.4
110154,Avon Way K,2023-06-22T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-22T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-22T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-22T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.46
110154,Avon Way K,2023-06-22T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-22T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.81
110154,Avon Way K,2023-06-22T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,7.8
110154,Avon Way K,2023-06-22T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.4
110154,Avon Way K,2023-06-22T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-22T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.1
110154,Avon Way K,2023-06-22T22:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T22:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T22:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-22T22:40:00.000+00:00,feeder,0022,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-22T22:40:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-22T22:40:00.000+00:00,feeder,0022,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T22:40:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T22:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T22:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-22T22:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-22T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-22T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-06-22T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.99
110154,Avon Way K,2023-06-22T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.45
110154,Avon Way K,2023-06-22T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.22
110154,Avon Way K,2023-06-22T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.7
110154,Avon Way K,2023-06-22T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.0
110154,Avon Way K,2023-06-22T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.8
110154,Avon Way K,2023-06-22T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.1
110154,Avon Way K,2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,32.0
110154,Avon Way K,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110154,Avon Way K,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
110154,Avon Way K,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110154,Avon Way K,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
110154,Avon Way K,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110154,Avon Way K,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
110154,Avon Way K,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
110154,Avon Way K,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
110154,Avon Way K,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
110154,Avon Way K,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.65
110154,Avon Way K,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.84
110154,Avon Way K,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.45
110154,Avon Way K,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
110154,Avon Way K,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
110154,Avon Way K,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
110154,Avon Way K,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
110154,Avon Way K,2023-06-22T22:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-22T22:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-22T22:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.13
110154,Avon Way K,2023-06-22T22:30:00.000+00:00,feeder,0041,L3 Active Power,kW,4.13
110154,Avon Way K,2023-06-22T22:30:00.000+00:00,feeder,0041,L2 Active Power,kW,6.97
110154,Avon Way K,2023-06-22T22:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.05
110154,Avon Way K,2023-06-22T22:30:00.000+00:00,feeder,0041,N Current (RMS),A,22.9
110154,Avon Way K,2023-06-22T22:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,18.6
110154,Avon Way K,2023-06-22T22:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.3
110154,Avon Way K,2023-06-22T22:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.9
110154,Avon Way K,2023-06-22T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-22T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-22T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.19
110154,Avon Way K,2023-06-22T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-22T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.66
110154,Avon Way K,2023-06-22T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,11.2
110154,Avon Way K,2023-06-22T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.0
110154,Avon Way K,2023-06-22T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-22T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.1
110154,Avon Way K,2023-06-22T22:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-22T22:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T22:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-22T22:30:00.000+00:00,feeder,0022,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T22:30:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-22T22:30:00.000+00:00,feeder,0022,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-22T22:30:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T22:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T22:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-22T22:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-22T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-22T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.44
110154,Avon Way K,2023-06-22T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.24
110154,Avon Way K,2023-06-22T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.92
110154,Avon Way K,2023-06-22T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.13
110154,Avon Way K,2023-06-22T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
110154,Avon Way K,2023-06-22T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.4
110154,Avon Way K,2023-06-22T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.3
110154,Avon Way K,2023-06-22T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.4
110154,Avon Way K,2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,32.1
110154,Avon Way K,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110154,Avon Way K,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
110154,Avon Way K,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110154,Avon Way K,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
110154,Avon Way K,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110154,Avon Way K,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
110154,Avon Way K,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
110154,Avon Way K,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
110154,Avon Way K,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
110154,Avon Way K,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.25
110154,Avon Way K,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.02
110154,Avon Way K,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.49
110154,Avon Way K,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
110154,Avon Way K,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
110154,Avon Way K,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
110154,Avon Way K,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
110154,Avon Way K,2023-06-22T22:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-22T22:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.61
110154,Avon Way K,2023-06-22T22:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.08
110154,Avon Way K,2023-06-22T22:20:00.000+00:00,feeder,0041,L3 Active Power,kW,3.24
110154,Avon Way K,2023-06-22T22:20:00.000+00:00,feeder,0041,L2 Active Power,kW,9.4
110154,Avon Way K,2023-06-22T22:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.98
110154,Avon Way K,2023-06-22T22:20:00.000+00:00,feeder,0041,N Current (RMS),A,32.4
110154,Avon Way K,2023-06-22T22:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.6
110154,Avon Way K,2023-06-22T22:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.7
110154,Avon Way K,2023-06-22T22:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.3
110154,Avon Way K,2023-06-22T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-22T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-22T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-22T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.18
110154,Avon Way K,2023-06-22T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-22T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.96
110154,Avon Way K,2023-06-22T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,10.2
110154,Avon Way K,2023-06-22T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.0
110154,Avon Way K,2023-06-22T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-22T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.9
110154,Avon Way K,2023-06-22T22:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-22T22:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T22:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-22T22:20:00.000+00:00,feeder,0022,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T22:20:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-22T22:20:00.000+00:00,feeder,0022,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-22T22:20:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T22:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T22:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-22T22:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-22T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-22T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.56
110154,Avon Way K,2023-06-22T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.46
110154,Avon Way K,2023-06-22T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.87
110154,Avon Way K,2023-06-22T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.23
110154,Avon Way K,2023-06-22T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.3
110154,Avon Way K,2023-06-22T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.1
110154,Avon Way K,2023-06-22T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.9
110154,Avon Way K,2023-06-22T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.9
110154,Avon Way K,2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,32.2
110154,Avon Way K,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110154,Avon Way K,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
