Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110154,Avon Way K,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
110154,Avon Way K,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110154,Avon Way K,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
110154,Avon Way K,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
110154,Avon Way K,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
110154,Avon Way K,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
110154,Avon Way K,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.59
110154,Avon Way K,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.6
110154,Avon Way K,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.98
110154,Avon Way K,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
110154,Avon Way K,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
110154,Avon Way K,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
110154,Avon Way K,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
110154,Avon Way K,2023-06-22T22:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.45
110154,Avon Way K,2023-06-22T22:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-22T22:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.17
110154,Avon Way K,2023-06-22T22:10:00.000+00:00,feeder,0041,L3 Active Power,kW,5.91
110154,Avon Way K,2023-06-22T22:10:00.000+00:00,feeder,0041,L2 Active Power,kW,13.89
110154,Avon Way K,2023-06-22T22:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.53
110154,Avon Way K,2023-06-22T22:10:00.000+00:00,feeder,0041,N Current (RMS),A,25.6
110154,Avon Way K,2023-06-22T22:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,25.5
110154,Avon Way K,2023-06-22T22:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.9
110154,Avon Way K,2023-06-22T22:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.9
110154,Avon Way K,2023-06-22T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-22T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-22T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-22T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.14
110154,Avon Way K,2023-06-22T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-22T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.9
110154,Avon Way K,2023-06-22T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,7.4
110154,Avon Way K,2023-06-22T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.1
110154,Avon Way K,2023-06-22T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-22T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.9
110154,Avon Way K,2023-06-22T22:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T22:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-22T22:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-22T22:10:00.000+00:00,feeder,0022,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-22T22:10:00.000+00:00,feeder,0022,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T22:10:00.000+00:00,feeder,0022,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T22:10:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T22:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T22:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-22T22:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-22T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
110154,Avon Way K,2023-06-22T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.72
110154,Avon Way K,2023-06-22T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.57
110154,Avon Way K,2023-06-22T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.71
110154,Avon Way K,2023-06-22T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.05
110154,Avon Way K,2023-06-22T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
110154,Avon Way K,2023-06-22T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.6
110154,Avon Way K,2023-06-22T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.2
110154,Avon Way K,2023-06-22T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.8
110154,Avon Way K,2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,32.3
110154,Avon Way K,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110154,Avon Way K,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
110154,Avon Way K,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110154,Avon Way K,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
110154,Avon Way K,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110154,Avon Way K,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
110154,Avon Way K,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
110154,Avon Way K,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
110154,Avon Way K,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
110154,Avon Way K,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.13
110154,Avon Way K,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.84
110154,Avon Way K,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.59
110154,Avon Way K,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
110154,Avon Way K,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
110154,Avon Way K,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
110154,Avon Way K,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
110154,Avon Way K,2023-06-22T22:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-22T22:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-22T22:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.34
110154,Avon Way K,2023-06-22T22:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.94
110154,Avon Way K,2023-06-22T22:00:00.000+00:00,feeder,0041,L2 Active Power,kW,12.87
110154,Avon Way K,2023-06-22T22:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.03
110154,Avon Way K,2023-06-22T22:00:00.000+00:00,feeder,0041,N Current (RMS),A,20.8
110154,Avon Way K,2023-06-22T22:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.7
110154,Avon Way K,2023-06-22T22:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.4
110154,Avon Way K,2023-06-22T22:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.3
110154,Avon Way K,2023-06-22T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-22T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-22T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-22T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.2
110154,Avon Way K,2023-06-22T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-22T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.71
110154,Avon Way K,2023-06-22T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,7.9
110154,Avon Way K,2023-06-22T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.3
110154,Avon Way K,2023-06-22T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-22T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.7
110154,Avon Way K,2023-06-22T22:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T22:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-22T22:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-22T22:00:00.000+00:00,feeder,0022,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-22T22:00:00.000+00:00,feeder,0022,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T22:00:00.000+00:00,feeder,0022,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T22:00:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T22:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T22:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-22T22:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-22T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-22T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.58
110154,Avon Way K,2023-06-22T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.17
110154,Avon Way K,2023-06-22T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.81
110154,Avon Way K,2023-06-22T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.49
110154,Avon Way K,2023-06-22T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.4
110154,Avon Way K,2023-06-22T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.5
110154,Avon Way K,2023-06-22T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.6
110154,Avon Way K,2023-06-22T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.9
110154,Avon Way K,2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,32.4
110154,Avon Way K,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110154,Avon Way K,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
110154,Avon Way K,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110154,Avon Way K,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
110154,Avon Way K,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110154,Avon Way K,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
110154,Avon Way K,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
110154,Avon Way K,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
110154,Avon Way K,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
110154,Avon Way K,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.82
110154,Avon Way K,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.83
110154,Avon Way K,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.41
110154,Avon Way K,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
110154,Avon Way K,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
110154,Avon Way K,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
110154,Avon Way K,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
110154,Avon Way K,2023-06-22T21:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-22T21:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-22T21:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.82
110154,Avon Way K,2023-06-22T21:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.25
110154,Avon Way K,2023-06-22T21:50:00.000+00:00,feeder,0041,L2 Active Power,kW,12.8
110154,Avon Way K,2023-06-22T21:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.88
110154,Avon Way K,2023-06-22T21:50:00.000+00:00,feeder,0041,N Current (RMS),A,19.8
110154,Avon Way K,2023-06-22T21:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.2
110154,Avon Way K,2023-06-22T21:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.5
110154,Avon Way K,2023-06-22T21:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.6
110154,Avon Way K,2023-06-22T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-22T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-22T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-22T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.31
110154,Avon Way K,2023-06-22T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-22T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.81
110154,Avon Way K,2023-06-22T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,8.2
110154,Avon Way K,2023-06-22T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.6
110154,Avon Way K,2023-06-22T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-22T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.9
110154,Avon Way K,2023-06-22T21:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T21:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-22T21:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-22T21:50:00.000+00:00,feeder,0022,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-22T21:50:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-22T21:50:00.000+00:00,feeder,0022,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T21:50:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T21:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T21:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-22T21:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-22T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-22T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.44
110154,Avon Way K,2023-06-22T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.04
110154,Avon Way K,2023-06-22T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.91
110154,Avon Way K,2023-06-22T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.05
110154,Avon Way K,2023-06-22T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,24.6
110154,Avon Way K,2023-06-22T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.2
110154,Avon Way K,2023-06-22T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.4
110154,Avon Way K,2023-06-22T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.4
110154,Avon Way K,2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,32.4
110154,Avon Way K,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110154,Avon Way K,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
110154,Avon Way K,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110154,Avon Way K,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
110154,Avon Way K,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110154,Avon Way K,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
110154,Avon Way K,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
110154,Avon Way K,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
110154,Avon Way K,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
110154,Avon Way K,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.82
110154,Avon Way K,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.32
110154,Avon Way K,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.02
110154,Avon Way K,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
110154,Avon Way K,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
110154,Avon Way K,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
110154,Avon Way K,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
110154,Avon Way K,2023-06-22T21:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,0.2
110154,Avon Way K,2023-06-22T21:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-22T21:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.63
110154,Avon Way K,2023-06-22T21:40:00.000+00:00,feeder,0041,L3 Active Power,kW,9.01
110154,Avon Way K,2023-06-22T21:40:00.000+00:00,feeder,0041,L2 Active Power,kW,13.85
110154,Avon Way K,2023-06-22T21:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.23
110154,Avon Way K,2023-06-22T21:40:00.000+00:00,feeder,0041,N Current (RMS),A,21.2
110154,Avon Way K,2023-06-22T21:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.4
110154,Avon Way K,2023-06-22T21:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.9
110154,Avon Way K,2023-06-22T21:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.7
110154,Avon Way K,2023-06-22T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-22T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-22T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-22T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.39
110154,Avon Way K,2023-06-22T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-22T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.85
110154,Avon Way K,2023-06-22T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,8.1
110154,Avon Way K,2023-06-22T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.6
110154,Avon Way K,2023-06-22T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-22T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.6
110154,Avon Way K,2023-06-22T21:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T21:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-22T21:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-22T21:40:00.000+00:00,feeder,0022,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-22T21:40:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-22T21:40:00.000+00:00,feeder,0022,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T21:40:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T21:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T21:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-22T21:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-22T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-22T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.45
110154,Avon Way K,2023-06-22T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.41
110154,Avon Way K,2023-06-22T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.51
110154,Avon Way K,2023-06-22T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.8
110154,Avon Way K,2023-06-22T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,29.8
110154,Avon Way K,2023-06-22T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.2
110154,Avon Way K,2023-06-22T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.0
110154,Avon Way K,2023-06-22T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.7
110154,Avon Way K,2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,32.5
110154,Avon Way K,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110154,Avon Way K,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
110154,Avon Way K,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110154,Avon Way K,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
110154,Avon Way K,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110154,Avon Way K,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
110154,Avon Way K,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
110154,Avon Way K,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
110154,Avon Way K,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.65
110154,Avon Way K,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.12
110154,Avon Way K,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.52
110154,Avon Way K,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
110154,Avon Way K,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
110154,Avon Way K,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
110154,Avon Way K,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
110154,Avon Way K,2023-06-22T21:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-22T21:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-22T21:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.11
110154,Avon Way K,2023-06-22T21:30:00.000+00:00,feeder,0041,L3 Active Power,kW,9.85
110154,Avon Way K,2023-06-22T21:30:00.000+00:00,feeder,0041,L2 Active Power,kW,17.28
110154,Avon Way K,2023-06-22T21:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.52
110154,Avon Way K,2023-06-22T21:30:00.000+00:00,feeder,0041,N Current (RMS),A,30.4
110154,Avon Way K,2023-06-22T21:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.0
110154,Avon Way K,2023-06-22T21:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,74.1
110154,Avon Way K,2023-06-22T21:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.0
110154,Avon Way K,2023-06-22T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-22T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-22T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-22T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.4
110154,Avon Way K,2023-06-22T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-22T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.82
110154,Avon Way K,2023-06-22T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,8.8
110154,Avon Way K,2023-06-22T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.7
110154,Avon Way K,2023-06-22T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-22T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.1
110154,Avon Way K,2023-06-22T21:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T21:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-22T21:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-22T21:30:00.000+00:00,feeder,0022,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-22T21:30:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-22T21:30:00.000+00:00,feeder,0022,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T21:30:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T21:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T21:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-22T21:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-22T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-22T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-22T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.7
110154,Avon Way K,2023-06-22T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.4
110154,Avon Way K,2023-06-22T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.21
110154,Avon Way K,2023-06-22T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.56
110154,Avon Way K,2023-06-22T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.4
110154,Avon Way K,2023-06-22T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.0
110154,Avon Way K,2023-06-22T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.3
110154,Avon Way K,2023-06-22T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.4
110154,Avon Way K,2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,32.6
110154,Avon Way K,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110154,Avon Way K,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
110154,Avon Way K,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110154,Avon Way K,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
110154,Avon Way K,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110154,Avon Way K,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
110154,Avon Way K,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
110154,Avon Way K,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
110154,Avon Way K,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.12
110154,Avon Way K,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.05
110154,Avon Way K,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.16
110154,Avon Way K,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
110154,Avon Way K,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
110154,Avon Way K,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
110154,Avon Way K,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
110154,Avon Way K,2023-06-22T21:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-22T21:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-22T21:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.48
110154,Avon Way K,2023-06-22T21:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.99
110154,Avon Way K,2023-06-22T21:20:00.000+00:00,feeder,0041,L2 Active Power,kW,19.86
110154,Avon Way K,2023-06-22T21:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.29
110154,Avon Way K,2023-06-22T21:20:00.000+00:00,feeder,0041,N Current (RMS),A,39.3
110154,Avon Way K,2023-06-22T21:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.0
110154,Avon Way K,2023-06-22T21:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,85.2
110154,Avon Way K,2023-06-22T21:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.7
110154,Avon Way K,2023-06-22T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-22T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-22T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-22T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.28
110154,Avon Way K,2023-06-22T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-22T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.88
110154,Avon Way K,2023-06-22T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,8.6
110154,Avon Way K,2023-06-22T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.5
110154,Avon Way K,2023-06-22T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-22T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.4
110154,Avon Way K,2023-06-22T21:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-22T21:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-22T21:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-22T21:20:00.000+00:00,feeder,0022,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-22T21:20:00.000+00:00,feeder,0022,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T21:20:00.000+00:00,feeder,0022,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-22T21:20:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T21:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T21:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-22T21:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-22T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-22T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.38
110154,Avon Way K,2023-06-22T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.54
110154,Avon Way K,2023-06-22T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.9
110154,Avon Way K,2023-06-22T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.99
110154,Avon Way K,2023-06-22T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.6
110154,Avon Way K,2023-06-22T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.4
110154,Avon Way K,2023-06-22T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.6
110154,Avon Way K,2023-06-22T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.8
110154,Avon Way K,2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,32.7
110154,Avon Way K,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110154,Avon Way K,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
110154,Avon Way K,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110154,Avon Way K,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
110154,Avon Way K,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110154,Avon Way K,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
110154,Avon Way K,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
110154,Avon Way K,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.7
110154,Avon Way K,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.27
110154,Avon Way K,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.56
110154,Avon Way K,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
110154,Avon Way K,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
110154,Avon Way K,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
110154,Avon Way K,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
110154,Avon Way K,2023-06-22T21:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,0.45
110154,Avon Way K,2023-06-22T21:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-22T21:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.77
110154,Avon Way K,2023-06-22T21:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.74
110154,Avon Way K,2023-06-22T21:10:00.000+00:00,feeder,0041,L2 Active Power,kW,17.4
110154,Avon Way K,2023-06-22T21:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.77
110154,Avon Way K,2023-06-22T21:10:00.000+00:00,feeder,0041,N Current (RMS),A,28.0
110154,Avon Way K,2023-06-22T21:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.8
110154,Avon Way K,2023-06-22T21:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,73.2
110154,Avon Way K,2023-06-22T21:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.9
110154,Avon Way K,2023-06-22T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-22T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-22T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-22T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.33
110154,Avon Way K,2023-06-22T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-22T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.1
110154,Avon Way K,2023-06-22T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,9.1
110154,Avon Way K,2023-06-22T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.5
110154,Avon Way K,2023-06-22T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-22T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.2
110154,Avon Way K,2023-06-22T21:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T21:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-22T21:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-22T21:10:00.000+00:00,feeder,0022,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-22T21:10:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-22T21:10:00.000+00:00,feeder,0022,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T21:10:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T21:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T21:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-22T21:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-22T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-22T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.32
110154,Avon Way K,2023-06-22T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.44
110154,Avon Way K,2023-06-22T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.67
110154,Avon Way K,2023-06-22T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.64
110154,Avon Way K,2023-06-22T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.6
110154,Avon Way K,2023-06-22T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.5
110154,Avon Way K,2023-06-22T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.2
110154,Avon Way K,2023-06-22T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.5
110154,Avon Way K,2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,32.8
110154,Avon Way K,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110154,Avon Way K,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
110154,Avon Way K,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110154,Avon Way K,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
110154,Avon Way K,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110154,Avon Way K,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
110154,Avon Way K,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
110154,Avon Way K,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.46
110154,Avon Way K,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.17
110154,Avon Way K,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.52
110154,Avon Way K,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
110154,Avon Way K,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
110154,Avon Way K,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
110154,Avon Way K,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
110154,Avon Way K,2023-06-22T21:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,0.14
110154,Avon Way K,2023-06-22T21:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-22T21:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.42
110154,Avon Way K,2023-06-22T21:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.73
110154,Avon Way K,2023-06-22T21:00:00.000+00:00,feeder,0041,L2 Active Power,kW,17.3
110154,Avon Way K,2023-06-22T21:00:00.000+00:00,feeder,0041,L1 Active Power,kW,6.78
110154,Avon Way K,2023-06-22T21:00:00.000+00:00,feeder,0041,N Current (RMS),A,28.8
110154,Avon Way K,2023-06-22T21:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.0
110154,Avon Way K,2023-06-22T21:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,72.6
110154,Avon Way K,2023-06-22T21:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.3
110154,Avon Way K,2023-06-22T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-22T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-22T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-22T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.41
110154,Avon Way K,2023-06-22T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-22T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.86
110154,Avon Way K,2023-06-22T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,13.6
110154,Avon Way K,2023-06-22T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.9
110154,Avon Way K,2023-06-22T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-22T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.9
110154,Avon Way K,2023-06-22T21:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T21:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-22T21:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-22T21:00:00.000+00:00,feeder,0022,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-22T21:00:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-22T21:00:00.000+00:00,feeder,0022,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T21:00:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T21:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T21:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-22T21:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-22T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-22T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-22T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.36
110154,Avon Way K,2023-06-22T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.73
110154,Avon Way K,2023-06-22T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.29
110154,Avon Way K,2023-06-22T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.7
110154,Avon Way K,2023-06-22T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.7
110154,Avon Way K,2023-06-22T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.0
110154,Avon Way K,2023-06-22T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.1
110154,Avon Way K,2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,32.8
110154,Avon Way K,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110154,Avon Way K,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
110154,Avon Way K,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110154,Avon Way K,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
110154,Avon Way K,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110154,Avon Way K,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
110154,Avon Way K,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
110154,Avon Way K,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
110154,Avon Way K,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.16
110154,Avon Way K,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.07
110154,Avon Way K,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.24
110154,Avon Way K,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
110154,Avon Way K,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
110154,Avon Way K,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
110154,Avon Way K,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
110154,Avon Way K,2023-06-22T20:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,0.43
110154,Avon Way K,2023-06-22T20:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-22T20:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-22T20:50:00.000+00:00,feeder,0041,L3 Active Power,kW,11.82
110154,Avon Way K,2023-06-22T20:50:00.000+00:00,feeder,0041,L2 Active Power,kW,17.79
110154,Avon Way K,2023-06-22T20:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.59
110154,Avon Way K,2023-06-22T20:50:00.000+00:00,feeder,0041,N Current (RMS),A,28.9
110154,Avon Way K,2023-06-22T20:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.5
110154,Avon Way K,2023-06-22T20:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,75.4
110154,Avon Way K,2023-06-22T20:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.0
110154,Avon Way K,2023-06-22T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-22T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-22T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-22T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.38
110154,Avon Way K,2023-06-22T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-22T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.01
110154,Avon Way K,2023-06-22T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,10.5
110154,Avon Way K,2023-06-22T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.5
110154,Avon Way K,2023-06-22T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-22T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.3
110154,Avon Way K,2023-06-22T20:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T20:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-22T20:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-22T20:50:00.000+00:00,feeder,0022,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-22T20:50:00.000+00:00,feeder,0022,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T20:50:00.000+00:00,feeder,0022,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T20:50:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T20:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T20:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-22T20:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-22T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.15
110154,Avon Way K,2023-06-22T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.69
110154,Avon Way K,2023-06-22T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.42
110154,Avon Way K,2023-06-22T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.18
110154,Avon Way K,2023-06-22T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.81
110154,Avon Way K,2023-06-22T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.7
110154,Avon Way K,2023-06-22T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.8
110154,Avon Way K,2023-06-22T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.2
110154,Avon Way K,2023-06-22T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.2
110154,Avon Way K,2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,32.9
110154,Avon Way K,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110154,Avon Way K,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
110154,Avon Way K,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110154,Avon Way K,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
110154,Avon Way K,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110154,Avon Way K,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
110154,Avon Way K,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
110154,Avon Way K,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.62
110154,Avon Way K,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.48
110154,Avon Way K,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.69
110154,Avon Way K,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
110154,Avon Way K,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
110154,Avon Way K,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
110154,Avon Way K,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
110154,Avon Way K,2023-06-22T20:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-22T20:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-22T20:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-22T20:40:00.000+00:00,feeder,0041,L3 Active Power,kW,14.03
110154,Avon Way K,2023-06-22T20:40:00.000+00:00,feeder,0041,L2 Active Power,kW,13.66
110154,Avon Way K,2023-06-22T20:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.68
110154,Avon Way K,2023-06-22T20:40:00.000+00:00,feeder,0041,N Current (RMS),A,26.1
110154,Avon Way K,2023-06-22T20:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,59.7
110154,Avon Way K,2023-06-22T20:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,57.8
110154,Avon Way K,2023-06-22T20:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.6
110154,Avon Way K,2023-06-22T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-22T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-22T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-22T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.04
110154,Avon Way K,2023-06-22T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-22T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.08
110154,Avon Way K,2023-06-22T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,8.7
110154,Avon Way K,2023-06-22T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.3
110154,Avon Way K,2023-06-22T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-22T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.2
110154,Avon Way K,2023-06-22T20:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T20:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-22T20:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-22T20:40:00.000+00:00,feeder,0022,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-22T20:40:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-22T20:40:00.000+00:00,feeder,0022,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T20:40:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T20:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T20:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-22T20:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-22T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-22T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.18
110154,Avon Way K,2023-06-22T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.75
110154,Avon Way K,2023-06-22T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.25
110154,Avon Way K,2023-06-22T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.14
110154,Avon Way K,2023-06-22T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.42
110154,Avon Way K,2023-06-22T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.0
110154,Avon Way K,2023-06-22T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.5
