Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-22T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.4
110154,Avon Way K,2023-06-22T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.0
110154,Avon Way K,2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,33.0
110154,Avon Way K,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110154,Avon Way K,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
110154,Avon Way K,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110154,Avon Way K,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
110154,Avon Way K,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110154,Avon Way K,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
110154,Avon Way K,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
110154,Avon Way K,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
110154,Avon Way K,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.03
110154,Avon Way K,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.28
110154,Avon Way K,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.33
110154,Avon Way K,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
110154,Avon Way K,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
110154,Avon Way K,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
110154,Avon Way K,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
110154,Avon Way K,2023-06-22T20:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-22T20:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-22T20:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-22T20:30:00.000+00:00,feeder,0041,L3 Active Power,kW,12.99
110154,Avon Way K,2023-06-22T20:30:00.000+00:00,feeder,0041,L2 Active Power,kW,15.24
110154,Avon Way K,2023-06-22T20:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.4
110154,Avon Way K,2023-06-22T20:30:00.000+00:00,feeder,0041,N Current (RMS),A,25.3
110154,Avon Way K,2023-06-22T20:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,55.0
110154,Avon Way K,2023-06-22T20:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,64.7
110154,Avon Way K,2023-06-22T20:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.7
110154,Avon Way K,2023-06-22T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.37
110154,Avon Way K,2023-06-22T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-22T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-22T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.9
110154,Avon Way K,2023-06-22T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-22T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.8
110154,Avon Way K,2023-06-22T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,8.9
110154,Avon Way K,2023-06-22T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.2
110154,Avon Way K,2023-06-22T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-22T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.4
110154,Avon Way K,2023-06-22T20:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T20:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-22T20:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-22T20:30:00.000+00:00,feeder,0022,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-22T20:30:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-22T20:30:00.000+00:00,feeder,0022,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T20:30:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T20:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T20:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-22T20:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-22T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.22
110154,Avon Way K,2023-06-22T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.65
110154,Avon Way K,2023-06-22T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.69
110154,Avon Way K,2023-06-22T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.69
110154,Avon Way K,2023-06-22T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.4
110154,Avon Way K,2023-06-22T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.5
110154,Avon Way K,2023-06-22T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.4
110154,Avon Way K,2023-06-22T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.7
110154,Avon Way K,2023-06-22T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.3
110154,Avon Way K,2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,33.1
110154,Avon Way K,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110154,Avon Way K,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
110154,Avon Way K,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110154,Avon Way K,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
110154,Avon Way K,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110154,Avon Way K,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
110154,Avon Way K,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
110154,Avon Way K,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.44
110154,Avon Way K,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.64
110154,Avon Way K,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.93
110154,Avon Way K,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
110154,Avon Way K,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
110154,Avon Way K,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
110154,Avon Way K,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
110154,Avon Way K,2023-06-22T20:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,0.16
110154,Avon Way K,2023-06-22T20:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.61
110154,Avon Way K,2023-06-22T20:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-22T20:20:00.000+00:00,feeder,0041,L3 Active Power,kW,10.52
110154,Avon Way K,2023-06-22T20:20:00.000+00:00,feeder,0041,L2 Active Power,kW,13.02
110154,Avon Way K,2023-06-22T20:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.07
110154,Avon Way K,2023-06-22T20:20:00.000+00:00,feeder,0041,N Current (RMS),A,19.0
110154,Avon Way K,2023-06-22T20:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.4
110154,Avon Way K,2023-06-22T20:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,55.3
110154,Avon Way K,2023-06-22T20:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.0
110154,Avon Way K,2023-06-22T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-22T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-22T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-22T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.68
110154,Avon Way K,2023-06-22T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-22T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.9
110154,Avon Way K,2023-06-22T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,8.3
110154,Avon Way K,2023-06-22T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-22T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-22T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.4
110154,Avon Way K,2023-06-22T20:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T20:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T20:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-22T20:20:00.000+00:00,feeder,0022,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-22T20:20:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-22T20:20:00.000+00:00,feeder,0022,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T20:20:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T20:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T20:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-22T20:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-22T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-22T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-06-22T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.07
110154,Avon Way K,2023-06-22T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.78
110154,Avon Way K,2023-06-22T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.25
110154,Avon Way K,2023-06-22T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.7
110154,Avon Way K,2023-06-22T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.4
110154,Avon Way K,2023-06-22T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.9
110154,Avon Way K,2023-06-22T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.5
110154,Avon Way K,2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,33.2
110154,Avon Way K,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110154,Avon Way K,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
110154,Avon Way K,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110154,Avon Way K,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
110154,Avon Way K,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110154,Avon Way K,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
110154,Avon Way K,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
110154,Avon Way K,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
110154,Avon Way K,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.97
110154,Avon Way K,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.63
110154,Avon Way K,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.64
110154,Avon Way K,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
110154,Avon Way K,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
110154,Avon Way K,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
110154,Avon Way K,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
110154,Avon Way K,2023-06-22T20:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,0.34
110154,Avon Way K,2023-06-22T20:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-22T20:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.17
110154,Avon Way K,2023-06-22T20:10:00.000+00:00,feeder,0041,L3 Active Power,kW,8.75
110154,Avon Way K,2023-06-22T20:10:00.000+00:00,feeder,0041,L2 Active Power,kW,12.9
110154,Avon Way K,2023-06-22T20:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.31
110154,Avon Way K,2023-06-22T20:10:00.000+00:00,feeder,0041,N Current (RMS),A,18.0
110154,Avon Way K,2023-06-22T20:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.4
110154,Avon Way K,2023-06-22T20:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.8
110154,Avon Way K,2023-06-22T20:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.3
110154,Avon Way K,2023-06-22T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-22T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-22T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-22T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.65
110154,Avon Way K,2023-06-22T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-22T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.15
110154,Avon Way K,2023-06-22T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,8.3
110154,Avon Way K,2023-06-22T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-22T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-22T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.9
110154,Avon Way K,2023-06-22T20:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T20:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T20:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-22T20:10:00.000+00:00,feeder,0022,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-22T20:10:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-22T20:10:00.000+00:00,feeder,0022,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T20:10:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T20:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T20:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-22T20:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-22T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-06-22T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-22T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.57
110154,Avon Way K,2023-06-22T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.89
110154,Avon Way K,2023-06-22T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.86
110154,Avon Way K,2023-06-22T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.8
110154,Avon Way K,2023-06-22T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.3
110154,Avon Way K,2023-06-22T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.1
110154,Avon Way K,2023-06-22T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.9
110154,Avon Way K,2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,33.3
110154,Avon Way K,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110154,Avon Way K,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
110154,Avon Way K,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110154,Avon Way K,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
110154,Avon Way K,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110154,Avon Way K,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
110154,Avon Way K,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
110154,Avon Way K,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
110154,Avon Way K,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.45
110154,Avon Way K,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.55
110154,Avon Way K,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.16
110154,Avon Way K,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
110154,Avon Way K,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
110154,Avon Way K,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
110154,Avon Way K,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
110154,Avon Way K,2023-06-22T20:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,0.36
110154,Avon Way K,2023-06-22T20:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-22T20:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-22T20:00:00.000+00:00,feeder,0041,L3 Active Power,kW,10.33
110154,Avon Way K,2023-06-22T20:00:00.000+00:00,feeder,0041,L2 Active Power,kW,14.61
110154,Avon Way K,2023-06-22T20:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.39
110154,Avon Way K,2023-06-22T20:00:00.000+00:00,feeder,0041,N Current (RMS),A,21.3
110154,Avon Way K,2023-06-22T20:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.9
110154,Avon Way K,2023-06-22T20:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,62.2
110154,Avon Way K,2023-06-22T20:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.5
110154,Avon Way K,2023-06-22T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-22T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-22T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-22T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.67
110154,Avon Way K,2023-06-22T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-22T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.17
110154,Avon Way K,2023-06-22T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,9.0
110154,Avon Way K,2023-06-22T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-22T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-22T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.4
110154,Avon Way K,2023-06-22T20:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-22T20:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-22T20:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-22T20:00:00.000+00:00,feeder,0022,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-22T20:00:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-22T20:00:00.000+00:00,feeder,0022,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T20:00:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T20:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T20:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-22T20:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-22T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-22T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-06-22T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.84
110154,Avon Way K,2023-06-22T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.52
110154,Avon Way K,2023-06-22T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.65
110154,Avon Way K,2023-06-22T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.2
110154,Avon Way K,2023-06-22T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.8
110154,Avon Way K,2023-06-22T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.3
110154,Avon Way K,2023-06-22T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.8
110154,Avon Way K,2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,33.3
110154,Avon Way K,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110154,Avon Way K,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
110154,Avon Way K,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110154,Avon Way K,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
110154,Avon Way K,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110154,Avon Way K,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
110154,Avon Way K,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
110154,Avon Way K,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
110154,Avon Way K,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.86
110154,Avon Way K,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.03
110154,Avon Way K,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.36
110154,Avon Way K,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
110154,Avon Way K,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
110154,Avon Way K,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
110154,Avon Way K,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
110154,Avon Way K,2023-06-22T19:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-22T19:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-22T19:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-22T19:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.39
110154,Avon Way K,2023-06-22T19:50:00.000+00:00,feeder,0041,L2 Active Power,kW,16.41
110154,Avon Way K,2023-06-22T19:50:00.000+00:00,feeder,0041,L1 Active Power,kW,10.51
110154,Avon Way K,2023-06-22T19:50:00.000+00:00,feeder,0041,N Current (RMS),A,26.5
110154,Avon Way K,2023-06-22T19:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.7
110154,Avon Way K,2023-06-22T19:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,69.5
110154,Avon Way K,2023-06-22T19:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.7
110154,Avon Way K,2023-06-22T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-22T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-22T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-22T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.64
110154,Avon Way K,2023-06-22T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-22T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.78
110154,Avon Way K,2023-06-22T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,13.4
110154,Avon Way K,2023-06-22T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-06-22T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-22T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.0
110154,Avon Way K,2023-06-22T19:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-22T19:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T19:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-22T19:50:00.000+00:00,feeder,0022,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T19:50:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-22T19:50:00.000+00:00,feeder,0022,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-22T19:50:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T19:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T19:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-22T19:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-22T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-06-22T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.6
110154,Avon Way K,2023-06-22T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.55
110154,Avon Way K,2023-06-22T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.72
110154,Avon Way K,2023-06-22T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.37
110154,Avon Way K,2023-06-22T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.6
110154,Avon Way K,2023-06-22T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.9
110154,Avon Way K,2023-06-22T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.1
110154,Avon Way K,2023-06-22T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.1
110154,Avon Way K,2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,33.4
110154,Avon Way K,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110154,Avon Way K,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
110154,Avon Way K,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110154,Avon Way K,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
110154,Avon Way K,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110154,Avon Way K,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
110154,Avon Way K,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
110154,Avon Way K,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
110154,Avon Way K,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.1
110154,Avon Way K,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
110154,Avon Way K,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.19
110154,Avon Way K,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
110154,Avon Way K,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
110154,Avon Way K,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
110154,Avon Way K,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
110154,Avon Way K,2023-06-22T19:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-22T19:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-22T19:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.27
110154,Avon Way K,2023-06-22T19:40:00.000+00:00,feeder,0041,L3 Active Power,kW,7.25
110154,Avon Way K,2023-06-22T19:40:00.000+00:00,feeder,0041,L2 Active Power,kW,14.44
110154,Avon Way K,2023-06-22T19:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.79
110154,Avon Way K,2023-06-22T19:40:00.000+00:00,feeder,0041,N Current (RMS),A,26.5
110154,Avon Way K,2023-06-22T19:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.2
110154,Avon Way K,2023-06-22T19:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,61.4
110154,Avon Way K,2023-06-22T19:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.1
110154,Avon Way K,2023-06-22T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-06-22T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-22T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-22T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.66
110154,Avon Way K,2023-06-22T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-22T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.46
110154,Avon Way K,2023-06-22T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,25.5
110154,Avon Way K,2023-06-22T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,4.2
110154,Avon Way K,2023-06-22T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-22T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.1
110154,Avon Way K,2023-06-22T19:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-22T19:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-22T19:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-22T19:40:00.000+00:00,feeder,0022,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T19:40:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-22T19:40:00.000+00:00,feeder,0022,L1 Active Power,kW,0.06
110154,Avon Way K,2023-06-22T19:40:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T19:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T19:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-22T19:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-22T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-22T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
110154,Avon Way K,2023-06-22T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.29
110154,Avon Way K,2023-06-22T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.81
110154,Avon Way K,2023-06-22T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.87
110154,Avon Way K,2023-06-22T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.82
110154,Avon Way K,2023-06-22T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.9
110154,Avon Way K,2023-06-22T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.5
110154,Avon Way K,2023-06-22T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.6
110154,Avon Way K,2023-06-22T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.3
110154,Avon Way K,2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,33.5
110154,Avon Way K,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110154,Avon Way K,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
110154,Avon Way K,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110154,Avon Way K,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
110154,Avon Way K,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110154,Avon Way K,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
110154,Avon Way K,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
110154,Avon Way K,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
110154,Avon Way K,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.75
110154,Avon Way K,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.47
110154,Avon Way K,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.82
110154,Avon Way K,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
110154,Avon Way K,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
110154,Avon Way K,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
110154,Avon Way K,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
110154,Avon Way K,2023-06-22T19:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-22T19:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-22T19:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-22T19:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.29
110154,Avon Way K,2023-06-22T19:30:00.000+00:00,feeder,0041,L2 Active Power,kW,16.64
110154,Avon Way K,2023-06-22T19:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.8
110154,Avon Way K,2023-06-22T19:30:00.000+00:00,feeder,0041,N Current (RMS),A,31.6
110154,Avon Way K,2023-06-22T19:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.1
110154,Avon Way K,2023-06-22T19:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,70.9
110154,Avon Way K,2023-06-22T19:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.1
110154,Avon Way K,2023-06-22T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-22T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-22T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-22T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.54
110154,Avon Way K,2023-06-22T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-22T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.41
110154,Avon Way K,2023-06-22T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,15.8
110154,Avon Way K,2023-06-22T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-22T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-22T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.6
110154,Avon Way K,2023-06-22T19:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T19:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T19:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-22T19:30:00.000+00:00,feeder,0022,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T19:30:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-22T19:30:00.000+00:00,feeder,0022,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-22T19:30:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T19:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T19:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-22T19:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-22T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-22T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.28
110154,Avon Way K,2023-06-22T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.31
110154,Avon Way K,2023-06-22T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.35
110154,Avon Way K,2023-06-22T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.25
110154,Avon Way K,2023-06-22T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.2
110154,Avon Way K,2023-06-22T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.9
110154,Avon Way K,2023-06-22T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.2
110154,Avon Way K,2023-06-22T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.9
110154,Avon Way K,2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,33.5
110154,Avon Way K,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110154,Avon Way K,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
110154,Avon Way K,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110154,Avon Way K,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
110154,Avon Way K,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110154,Avon Way K,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
110154,Avon Way K,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
110154,Avon Way K,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
110154,Avon Way K,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.22
110154,Avon Way K,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.44
110154,Avon Way K,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.38
110154,Avon Way K,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
110154,Avon Way K,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
110154,Avon Way K,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
110154,Avon Way K,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
110154,Avon Way K,2023-06-22T19:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-22T19:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-06-22T19:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-22T19:20:00.000+00:00,feeder,0041,L3 Active Power,kW,10.13
110154,Avon Way K,2023-06-22T19:20:00.000+00:00,feeder,0041,L2 Active Power,kW,19.77
110154,Avon Way K,2023-06-22T19:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.34
110154,Avon Way K,2023-06-22T19:20:00.000+00:00,feeder,0041,N Current (RMS),A,38.6
110154,Avon Way K,2023-06-22T19:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.5
110154,Avon Way K,2023-06-22T19:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,85.0
110154,Avon Way K,2023-06-22T19:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.6
110154,Avon Way K,2023-06-22T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-22T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-22T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-22T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.09
110154,Avon Way K,2023-06-22T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-22T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.75
110154,Avon Way K,2023-06-22T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,17.4
110154,Avon Way K,2023-06-22T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.7
110154,Avon Way K,2023-06-22T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-22T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.7
110154,Avon Way K,2023-06-22T19:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T19:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T19:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-22T19:20:00.000+00:00,feeder,0022,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T19:20:00.000+00:00,feeder,0022,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T19:20:00.000+00:00,feeder,0022,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-22T19:20:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T19:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T19:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-22T19:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-22T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-22T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-06-22T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.19
110154,Avon Way K,2023-06-22T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.75
110154,Avon Way K,2023-06-22T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.29
110154,Avon Way K,2023-06-22T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.0
110154,Avon Way K,2023-06-22T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.6
110154,Avon Way K,2023-06-22T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.1
110154,Avon Way K,2023-06-22T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.3
110154,Avon Way K,2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,33.6
110154,Avon Way K,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110154,Avon Way K,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
110154,Avon Way K,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110154,Avon Way K,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
110154,Avon Way K,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110154,Avon Way K,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
110154,Avon Way K,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
110154,Avon Way K,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
110154,Avon Way K,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.56
110154,Avon Way K,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.8
110154,Avon Way K,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.03
110154,Avon Way K,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
110154,Avon Way K,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
110154,Avon Way K,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
110154,Avon Way K,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
110154,Avon Way K,2023-06-22T19:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-22T19:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-22T19:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-06-22T19:10:00.000+00:00,feeder,0041,L3 Active Power,kW,8.02
110154,Avon Way K,2023-06-22T19:10:00.000+00:00,feeder,0041,L2 Active Power,kW,21.79
110154,Avon Way K,2023-06-22T19:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.63
110154,Avon Way K,2023-06-22T19:10:00.000+00:00,feeder,0041,N Current (RMS),A,45.7
110154,Avon Way K,2023-06-22T19:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.2
110154,Avon Way K,2023-06-22T19:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,92.0
110154,Avon Way K,2023-06-22T19:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.9
110154,Avon Way K,2023-06-22T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-22T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-22T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-22T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.76
110154,Avon Way K,2023-06-22T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-22T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.63
110154,Avon Way K,2023-06-22T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,15.5
110154,Avon Way K,2023-06-22T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.4
110154,Avon Way K,2023-06-22T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-22T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.4
110154,Avon Way K,2023-06-22T19:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T19:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T19:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-22T19:10:00.000+00:00,feeder,0022,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T19:10:00.000+00:00,feeder,0022,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T19:10:00.000+00:00,feeder,0022,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T19:10:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T19:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T19:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-22T19:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-22T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-22T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.63
110154,Avon Way K,2023-06-22T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.79
110154,Avon Way K,2023-06-22T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.93
110154,Avon Way K,2023-06-22T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.37
110154,Avon Way K,2023-06-22T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.0
110154,Avon Way K,2023-06-22T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.9
110154,Avon Way K,2023-06-22T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.0
110154,Avon Way K,2023-06-22T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.8
110154,Avon Way K,2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,33.7
110154,Avon Way K,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110154,Avon Way K,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110154,Avon Way K,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110154,Avon Way K,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
110154,Avon Way K,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110154,Avon Way K,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
110154,Avon Way K,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110154,Avon Way K,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
110154,Avon Way K,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
110154,Avon Way K,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.53
110154,Avon Way K,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.3
110154,Avon Way K,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.22
110154,Avon Way K,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
110154,Avon Way K,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
110154,Avon Way K,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
110154,Avon Way K,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
110154,Avon Way K,2023-06-22T19:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-22T19:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-22T19:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-22T19:00:00.000+00:00,feeder,0041,L3 Active Power,kW,8.03
110154,Avon Way K,2023-06-22T19:00:00.000+00:00,feeder,0041,L2 Active Power,kW,15.4
110154,Avon Way K,2023-06-22T19:00:00.000+00:00,feeder,0041,L1 Active Power,kW,10.5
110154,Avon Way K,2023-06-22T19:00:00.000+00:00,feeder,0041,N Current (RMS),A,29.2
110154,Avon Way K,2023-06-22T19:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.0
110154,Avon Way K,2023-06-22T19:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,66.6
110154,Avon Way K,2023-06-22T19:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.0
110154,Avon Way K,2023-06-22T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-22T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-22T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-22T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.0
110154,Avon Way K,2023-06-22T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-22T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.02
110154,Avon Way K,2023-06-22T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,20.6
110154,Avon Way K,2023-06-22T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.6
110154,Avon Way K,2023-06-22T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-22T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.4
110154,Avon Way K,2023-06-22T19:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-22T19:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T19:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-22T19:00:00.000+00:00,feeder,0022,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-22T19:00:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-22T19:00:00.000+00:00,feeder,0022,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-22T19:00:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T19:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T19:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-22T19:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-22T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-22T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-22T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.23
