Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-22T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.07
110154,Avon Way K,2023-06-22T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.13
110154,Avon Way K,2023-06-22T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.7
110154,Avon Way K,2023-06-22T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,28.0
110154,Avon Way K,2023-06-22T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.8
110154,Avon Way K,2023-06-22T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.4
110154,Avon Way K,2023-06-22T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.1
110154,Avon Way K,2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,33.8
110154,Avon Way K,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110154,Avon Way K,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
110154,Avon Way K,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110154,Avon Way K,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
110154,Avon Way K,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110154,Avon Way K,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
110154,Avon Way K,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
110154,Avon Way K,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
110154,Avon Way K,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.91
110154,Avon Way K,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.99
110154,Avon Way K,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.85
110154,Avon Way K,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
110154,Avon Way K,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
110154,Avon Way K,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
110154,Avon Way K,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
110154,Avon Way K,2023-06-22T18:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-22T18:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-22T18:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-22T18:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.63
110154,Avon Way K,2023-06-22T18:50:00.000+00:00,feeder,0041,L2 Active Power,kW,15.7
110154,Avon Way K,2023-06-22T18:50:00.000+00:00,feeder,0041,L1 Active Power,kW,10.62
110154,Avon Way K,2023-06-22T18:50:00.000+00:00,feeder,0041,N Current (RMS),A,36.6
110154,Avon Way K,2023-06-22T18:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.3
110154,Avon Way K,2023-06-22T18:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,72.7
110154,Avon Way K,2023-06-22T18:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.5
110154,Avon Way K,2023-06-22T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-22T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-22T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-22T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.63
110154,Avon Way K,2023-06-22T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-22T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.02
110154,Avon Way K,2023-06-22T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,18.3
110154,Avon Way K,2023-06-22T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-22T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-22T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.9
110154,Avon Way K,2023-06-22T18:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-22T18:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T18:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-22T18:50:00.000+00:00,feeder,0022,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T18:50:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-22T18:50:00.000+00:00,feeder,0022,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-22T18:50:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T18:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T18:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-22T18:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-22T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-22T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.32
110154,Avon Way K,2023-06-22T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.34
110154,Avon Way K,2023-06-22T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.06
110154,Avon Way K,2023-06-22T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.31
110154,Avon Way K,2023-06-22T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,38.1
110154,Avon Way K,2023-06-22T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.3
110154,Avon Way K,2023-06-22T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.8
110154,Avon Way K,2023-06-22T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.4
110154,Avon Way K,2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,33.8
110154,Avon Way K,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110154,Avon Way K,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
110154,Avon Way K,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110154,Avon Way K,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
110154,Avon Way K,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110154,Avon Way K,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
110154,Avon Way K,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
110154,Avon Way K,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
110154,Avon Way K,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
110154,Avon Way K,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.04
110154,Avon Way K,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.23
110154,Avon Way K,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.98
110154,Avon Way K,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
110154,Avon Way K,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
110154,Avon Way K,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
110154,Avon Way K,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
110154,Avon Way K,2023-06-22T18:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-22T18:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-22T18:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-22T18:40:00.000+00:00,feeder,0041,L3 Active Power,kW,8.31
110154,Avon Way K,2023-06-22T18:40:00.000+00:00,feeder,0041,L2 Active Power,kW,7.01
110154,Avon Way K,2023-06-22T18:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.21
110154,Avon Way K,2023-06-22T18:40:00.000+00:00,feeder,0041,N Current (RMS),A,23.9
110154,Avon Way K,2023-06-22T18:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.9
110154,Avon Way K,2023-06-22T18:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.8
110154,Avon Way K,2023-06-22T18:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.9
110154,Avon Way K,2023-06-22T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.36
110154,Avon Way K,2023-06-22T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-22T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-22T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.58
110154,Avon Way K,2023-06-22T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-22T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.28
110154,Avon Way K,2023-06-22T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,19.0
110154,Avon Way K,2023-06-22T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-22T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-22T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.9
110154,Avon Way K,2023-06-22T18:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-22T18:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T18:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-22T18:40:00.000+00:00,feeder,0022,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T18:40:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-22T18:40:00.000+00:00,feeder,0022,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-22T18:40:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T18:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T18:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-22T18:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-22T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-22T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-06-22T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.99
110154,Avon Way K,2023-06-22T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.71
110154,Avon Way K,2023-06-22T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.34
110154,Avon Way K,2023-06-22T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,39.3
110154,Avon Way K,2023-06-22T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.7
110154,Avon Way K,2023-06-22T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.8
110154,Avon Way K,2023-06-22T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.4
110154,Avon Way K,2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,33.9
110154,Avon Way K,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110154,Avon Way K,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
110154,Avon Way K,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110154,Avon Way K,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
110154,Avon Way K,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110154,Avon Way K,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
110154,Avon Way K,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
110154,Avon Way K,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
110154,Avon Way K,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
110154,Avon Way K,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.33
110154,Avon Way K,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.87
110154,Avon Way K,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.03
110154,Avon Way K,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
110154,Avon Way K,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
110154,Avon Way K,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
110154,Avon Way K,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
110154,Avon Way K,2023-06-22T18:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-22T18:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-22T18:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-22T18:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.03
110154,Avon Way K,2023-06-22T18:30:00.000+00:00,feeder,0041,L2 Active Power,kW,3.99
110154,Avon Way K,2023-06-22T18:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.99
110154,Avon Way K,2023-06-22T18:30:00.000+00:00,feeder,0041,N Current (RMS),A,30.8
110154,Avon Way K,2023-06-22T18:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.2
110154,Avon Way K,2023-06-22T18:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.5
110154,Avon Way K,2023-06-22T18:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.8
110154,Avon Way K,2023-06-22T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.36
110154,Avon Way K,2023-06-22T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-22T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.45
110154,Avon Way K,2023-06-22T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-22T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.53
110154,Avon Way K,2023-06-22T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,15.5
110154,Avon Way K,2023-06-22T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.1
110154,Avon Way K,2023-06-22T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-22T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.6
110154,Avon Way K,2023-06-22T18:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-22T18:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-22T18:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-22T18:30:00.000+00:00,feeder,0022,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-22T18:30:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-22T18:30:00.000+00:00,feeder,0022,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-22T18:30:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T18:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T18:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-22T18:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-22T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-22T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-22T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.79
110154,Avon Way K,2023-06-22T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.99
110154,Avon Way K,2023-06-22T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.99
110154,Avon Way K,2023-06-22T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.15
110154,Avon Way K,2023-06-22T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,27.2
110154,Avon Way K,2023-06-22T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.6
110154,Avon Way K,2023-06-22T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.1
110154,Avon Way K,2023-06-22T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.3
110154,Avon Way K,2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,33.9
110154,Avon Way K,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110154,Avon Way K,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
110154,Avon Way K,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110154,Avon Way K,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
110154,Avon Way K,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110154,Avon Way K,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
110154,Avon Way K,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
110154,Avon Way K,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
110154,Avon Way K,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
110154,Avon Way K,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.4
110154,Avon Way K,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.13
110154,Avon Way K,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.28
110154,Avon Way K,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
110154,Avon Way K,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
110154,Avon Way K,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
110154,Avon Way K,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
110154,Avon Way K,2023-06-22T18:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-22T18:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-22T18:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-22T18:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.12
110154,Avon Way K,2023-06-22T18:20:00.000+00:00,feeder,0041,L2 Active Power,kW,6.1
110154,Avon Way K,2023-06-22T18:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.95
110154,Avon Way K,2023-06-22T18:20:00.000+00:00,feeder,0041,N Current (RMS),A,23.9
110154,Avon Way K,2023-06-22T18:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.6
110154,Avon Way K,2023-06-22T18:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.0
110154,Avon Way K,2023-06-22T18:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.4
110154,Avon Way K,2023-06-22T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-22T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-22T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.46
110154,Avon Way K,2023-06-22T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-22T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.67
110154,Avon Way K,2023-06-22T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,14.8
110154,Avon Way K,2023-06-22T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.1
110154,Avon Way K,2023-06-22T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-22T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.4
110154,Avon Way K,2023-06-22T18:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-22T18:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T18:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-22T18:20:00.000+00:00,feeder,0022,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T18:20:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-22T18:20:00.000+00:00,feeder,0022,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-22T18:20:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T18:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T18:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-22T18:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-22T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-22T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.29
110154,Avon Way K,2023-06-22T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.97
110154,Avon Way K,2023-06-22T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.04
110154,Avon Way K,2023-06-22T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.59
110154,Avon Way K,2023-06-22T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,30.8
110154,Avon Way K,2023-06-22T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.4
110154,Avon Way K,2023-06-22T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.5
110154,Avon Way K,2023-06-22T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.6
110154,Avon Way K,2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,34.0
110154,Avon Way K,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110154,Avon Way K,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
110154,Avon Way K,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110154,Avon Way K,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
110154,Avon Way K,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110154,Avon Way K,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
110154,Avon Way K,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
110154,Avon Way K,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
110154,Avon Way K,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.08
110154,Avon Way K,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.51
110154,Avon Way K,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.35
110154,Avon Way K,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
110154,Avon Way K,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
110154,Avon Way K,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
110154,Avon Way K,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
110154,Avon Way K,2023-06-22T18:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-22T18:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-22T18:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-06-22T18:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.39
110154,Avon Way K,2023-06-22T18:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.8
110154,Avon Way K,2023-06-22T18:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.38
110154,Avon Way K,2023-06-22T18:10:00.000+00:00,feeder,0041,N Current (RMS),A,32.4
110154,Avon Way K,2023-06-22T18:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.1
110154,Avon Way K,2023-06-22T18:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.1
110154,Avon Way K,2023-06-22T18:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.2
110154,Avon Way K,2023-06-22T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-22T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-22T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.75
110154,Avon Way K,2023-06-22T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-22T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.29
110154,Avon Way K,2023-06-22T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,14.5
110154,Avon Way K,2023-06-22T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,4.7
110154,Avon Way K,2023-06-22T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-22T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.2
110154,Avon Way K,2023-06-22T18:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-22T18:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T18:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-22T18:10:00.000+00:00,feeder,0022,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T18:10:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-22T18:10:00.000+00:00,feeder,0022,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-22T18:10:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T18:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T18:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-22T18:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-22T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-22T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-22T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-22T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.03
110154,Avon Way K,2023-06-22T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.28
110154,Avon Way K,2023-06-22T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.85
110154,Avon Way K,2023-06-22T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,31.5
110154,Avon Way K,2023-06-22T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.0
110154,Avon Way K,2023-06-22T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.2
110154,Avon Way K,2023-06-22T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.5
110154,Avon Way K,2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,34.0
110154,Avon Way K,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110154,Avon Way K,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
110154,Avon Way K,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110154,Avon Way K,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
110154,Avon Way K,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110154,Avon Way K,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
110154,Avon Way K,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110154,Avon Way K,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
110154,Avon Way K,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
110154,Avon Way K,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.06
110154,Avon Way K,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.92
110154,Avon Way K,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.58
110154,Avon Way K,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
110154,Avon Way K,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
110154,Avon Way K,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
110154,Avon Way K,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
110154,Avon Way K,2023-06-22T18:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-22T18:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.08
110154,Avon Way K,2023-06-22T18:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-22T18:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.99
110154,Avon Way K,2023-06-22T18:00:00.000+00:00,feeder,0041,L2 Active Power,kW,6.75
110154,Avon Way K,2023-06-22T18:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.07
110154,Avon Way K,2023-06-22T18:00:00.000+00:00,feeder,0041,N Current (RMS),A,24.9
110154,Avon Way K,2023-06-22T18:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.8
110154,Avon Way K,2023-06-22T18:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.6
110154,Avon Way K,2023-06-22T18:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.3
110154,Avon Way K,2023-06-22T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-22T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-22T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-22T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.57
110154,Avon Way K,2023-06-22T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-22T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.5
110154,Avon Way K,2023-06-22T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,15.4
110154,Avon Way K,2023-06-22T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-22T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-22T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.3
110154,Avon Way K,2023-06-22T18:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-22T18:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T18:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-22T18:00:00.000+00:00,feeder,0022,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T18:00:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-22T18:00:00.000+00:00,feeder,0022,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-22T18:00:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T18:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T18:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-22T18:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-22T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-22T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-22T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.57
110154,Avon Way K,2023-06-22T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.38
110154,Avon Way K,2023-06-22T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.45
110154,Avon Way K,2023-06-22T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.6
110154,Avon Way K,2023-06-22T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.9
110154,Avon Way K,2023-06-22T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.6
110154,Avon Way K,2023-06-22T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.5
110154,Avon Way K,2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,34.0
110154,Avon Way K,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110154,Avon Way K,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
110154,Avon Way K,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110154,Avon Way K,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
110154,Avon Way K,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110154,Avon Way K,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
110154,Avon Way K,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
110154,Avon Way K,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
110154,Avon Way K,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
110154,Avon Way K,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.26
110154,Avon Way K,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.27
110154,Avon Way K,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.03
110154,Avon Way K,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
110154,Avon Way K,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
110154,Avon Way K,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
110154,Avon Way K,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
110154,Avon Way K,2023-06-22T17:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-22T17:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-22T17:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-22T17:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.18
110154,Avon Way K,2023-06-22T17:50:00.000+00:00,feeder,0041,L2 Active Power,kW,7.72
110154,Avon Way K,2023-06-22T17:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.04
110154,Avon Way K,2023-06-22T17:50:00.000+00:00,feeder,0041,N Current (RMS),A,25.5
110154,Avon Way K,2023-06-22T17:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.2
110154,Avon Way K,2023-06-22T17:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.2
110154,Avon Way K,2023-06-22T17:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.0
110154,Avon Way K,2023-06-22T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-22T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-22T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-22T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.55
110154,Avon Way K,2023-06-22T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-22T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.99
110154,Avon Way K,2023-06-22T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,8.4
110154,Avon Way K,2023-06-22T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-22T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-22T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.3
110154,Avon Way K,2023-06-22T17:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-22T17:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T17:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-22T17:50:00.000+00:00,feeder,0022,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T17:50:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-22T17:50:00.000+00:00,feeder,0022,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-22T17:50:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T17:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T17:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-22T17:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-22T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.1
110154,Avon Way K,2023-06-22T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-22T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.82
110154,Avon Way K,2023-06-22T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.07
110154,Avon Way K,2023-06-22T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.57
110154,Avon Way K,2023-06-22T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.3
110154,Avon Way K,2023-06-22T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.0
110154,Avon Way K,2023-06-22T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.6
110154,Avon Way K,2023-06-22T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.5
110154,Avon Way K,2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,34.0
110154,Avon Way K,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110154,Avon Way K,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
110154,Avon Way K,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110154,Avon Way K,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
110154,Avon Way K,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110154,Avon Way K,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
110154,Avon Way K,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
110154,Avon Way K,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
110154,Avon Way K,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
110154,Avon Way K,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.86
110154,Avon Way K,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.93
110154,Avon Way K,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.65
110154,Avon Way K,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
110154,Avon Way K,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
110154,Avon Way K,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
110154,Avon Way K,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
110154,Avon Way K,2023-06-22T17:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-22T17:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-22T17:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-22T17:40:00.000+00:00,feeder,0041,L3 Active Power,kW,12.14
110154,Avon Way K,2023-06-22T17:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.84
110154,Avon Way K,2023-06-22T17:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.94
110154,Avon Way K,2023-06-22T17:40:00.000+00:00,feeder,0041,N Current (RMS),A,31.3
110154,Avon Way K,2023-06-22T17:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.8
110154,Avon Way K,2023-06-22T17:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.8
110154,Avon Way K,2023-06-22T17:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.4
110154,Avon Way K,2023-06-22T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-22T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-22T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.53
110154,Avon Way K,2023-06-22T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-22T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.4
110154,Avon Way K,2023-06-22T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,9.9
110154,Avon Way K,2023-06-22T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-22T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-22T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.0
110154,Avon Way K,2023-06-22T17:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-22T17:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T17:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-22T17:40:00.000+00:00,feeder,0022,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-22T17:40:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-22T17:40:00.000+00:00,feeder,0022,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-22T17:40:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T17:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T17:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-22T17:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-22T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-22T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-22T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-22T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,12.06
110154,Avon Way K,2023-06-22T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.23
110154,Avon Way K,2023-06-22T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.51
110154,Avon Way K,2023-06-22T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,29.8
110154,Avon Way K,2023-06-22T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.6
110154,Avon Way K,2023-06-22T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.4
110154,Avon Way K,2023-06-22T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.6
110154,Avon Way K,2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,34.0
110154,Avon Way K,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110154,Avon Way K,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
110154,Avon Way K,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110154,Avon Way K,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
110154,Avon Way K,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110154,Avon Way K,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
110154,Avon Way K,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110154,Avon Way K,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
110154,Avon Way K,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
110154,Avon Way K,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.92
110154,Avon Way K,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.02
110154,Avon Way K,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.29
110154,Avon Way K,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
110154,Avon Way K,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
110154,Avon Way K,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
110154,Avon Way K,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
110154,Avon Way K,2023-06-22T17:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-22T17:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.52
110154,Avon Way K,2023-06-22T17:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-22T17:30:00.000+00:00,feeder,0041,L3 Active Power,kW,11.38
110154,Avon Way K,2023-06-22T17:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.19
110154,Avon Way K,2023-06-22T17:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.91
110154,Avon Way K,2023-06-22T17:30:00.000+00:00,feeder,0041,N Current (RMS),A,30.2
110154,Avon Way K,2023-06-22T17:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.8
110154,Avon Way K,2023-06-22T17:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.0
110154,Avon Way K,2023-06-22T17:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.6
110154,Avon Way K,2023-06-22T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-22T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-22T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-22T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.53
110154,Avon Way K,2023-06-22T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-22T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.26
110154,Avon Way K,2023-06-22T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,13.1
110154,Avon Way K,2023-06-22T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-22T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-22T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.6
110154,Avon Way K,2023-06-22T17:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-22T17:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T17:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-22T17:30:00.000+00:00,feeder,0022,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-22T17:30:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-22T17:30:00.000+00:00,feeder,0022,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T17:30:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T17:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T17:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-22T17:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-22T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-22T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-22T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.68
110154,Avon Way K,2023-06-22T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.49
110154,Avon Way K,2023-06-22T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.8
110154,Avon Way K,2023-06-22T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,28.9
110154,Avon Way K,2023-06-22T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.6
110154,Avon Way K,2023-06-22T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.8
110154,Avon Way K,2023-06-22T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.9
110154,Avon Way K,2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,34.0
110154,Avon Way K,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110154,Avon Way K,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
110154,Avon Way K,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110154,Avon Way K,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
110154,Avon Way K,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110154,Avon Way K,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
110154,Avon Way K,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110154,Avon Way K,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
110154,Avon Way K,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
110154,Avon Way K,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.77
110154,Avon Way K,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.26
110154,Avon Way K,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.55
110154,Avon Way K,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
110154,Avon Way K,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
110154,Avon Way K,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
110154,Avon Way K,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
110154,Avon Way K,2023-06-22T17:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-22T17:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-22T17:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-22T17:20:00.000+00:00,feeder,0041,L3 Active Power,kW,11.78
110154,Avon Way K,2023-06-22T17:20:00.000+00:00,feeder,0041,L2 Active Power,kW,6.43
110154,Avon Way K,2023-06-22T17:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.71
110154,Avon Way K,2023-06-22T17:20:00.000+00:00,feeder,0041,N Current (RMS),A,31.6
110154,Avon Way K,2023-06-22T17:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.3
110154,Avon Way K,2023-06-22T17:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.7
110154,Avon Way K,2023-06-22T17:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.6
110154,Avon Way K,2023-06-22T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-22T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-22T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-22T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.61
110154,Avon Way K,2023-06-22T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-22T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.77
110154,Avon Way K,2023-06-22T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,11.1
110154,Avon Way K,2023-06-22T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-22T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-22T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.1
110154,Avon Way K,2023-06-22T17:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-22T17:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-22T17:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-22T17:20:00.000+00:00,feeder,0022,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-22T17:20:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-22T17:20:00.000+00:00,feeder,0022,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T17:20:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T17:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
