Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-22T17:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-22T17:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-22T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-22T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.79
110154,Avon Way K,2023-06-22T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.36
110154,Avon Way K,2023-06-22T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.04
110154,Avon Way K,2023-06-22T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.38
110154,Avon Way K,2023-06-22T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,32.7
110154,Avon Way K,2023-06-22T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.4
110154,Avon Way K,2023-06-22T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.6
110154,Avon Way K,2023-06-22T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.9
110154,Avon Way K,2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,34.0
110154,Avon Way K,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110154,Avon Way K,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
110154,Avon Way K,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110154,Avon Way K,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
110154,Avon Way K,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110154,Avon Way K,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
110154,Avon Way K,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
110154,Avon Way K,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
110154,Avon Way K,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
110154,Avon Way K,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.02
110154,Avon Way K,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.8
110154,Avon Way K,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.35
110154,Avon Way K,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
110154,Avon Way K,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
110154,Avon Way K,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
110154,Avon Way K,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
110154,Avon Way K,2023-06-22T17:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-22T17:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-22T17:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-22T17:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.31
110154,Avon Way K,2023-06-22T17:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.83
110154,Avon Way K,2023-06-22T17:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.31
110154,Avon Way K,2023-06-22T17:10:00.000+00:00,feeder,0041,N Current (RMS),A,26.7
110154,Avon Way K,2023-06-22T17:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.7
110154,Avon Way K,2023-06-22T17:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.7
110154,Avon Way K,2023-06-22T17:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.7
110154,Avon Way K,2023-06-22T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-22T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.09
110154,Avon Way K,2023-06-22T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-22T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.72
110154,Avon Way K,2023-06-22T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-22T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.11
110154,Avon Way K,2023-06-22T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,16.5
110154,Avon Way K,2023-06-22T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,4.6
110154,Avon Way K,2023-06-22T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-22T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.3
110154,Avon Way K,2023-06-22T17:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-22T17:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T17:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-22T17:10:00.000+00:00,feeder,0022,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-22T17:10:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-22T17:10:00.000+00:00,feeder,0022,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-22T17:10:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T17:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T17:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-22T17:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-22T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-22T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.6
110154,Avon Way K,2023-06-22T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.58
110154,Avon Way K,2023-06-22T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.65
110154,Avon Way K,2023-06-22T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.36
110154,Avon Way K,2023-06-22T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.8
110154,Avon Way K,2023-06-22T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.8
110154,Avon Way K,2023-06-22T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.2
110154,Avon Way K,2023-06-22T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.6
110154,Avon Way K,2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,33.9
110154,Avon Way K,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110154,Avon Way K,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
110154,Avon Way K,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110154,Avon Way K,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
110154,Avon Way K,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110154,Avon Way K,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
110154,Avon Way K,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110154,Avon Way K,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
110154,Avon Way K,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
110154,Avon Way K,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.97
110154,Avon Way K,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.23
110154,Avon Way K,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.2
110154,Avon Way K,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
110154,Avon Way K,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
110154,Avon Way K,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
110154,Avon Way K,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
110154,Avon Way K,2023-06-22T17:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-22T17:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-22T17:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-22T17:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.68
110154,Avon Way K,2023-06-22T17:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.92
110154,Avon Way K,2023-06-22T17:00:00.000+00:00,feeder,0041,L1 Active Power,kW,3.84
110154,Avon Way K,2023-06-22T17:00:00.000+00:00,feeder,0041,N Current (RMS),A,29.3
110154,Avon Way K,2023-06-22T17:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.8
110154,Avon Way K,2023-06-22T17:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.3
110154,Avon Way K,2023-06-22T17:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.6
110154,Avon Way K,2023-06-22T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-22T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-22T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-22T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.68
110154,Avon Way K,2023-06-22T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-22T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.99
110154,Avon Way K,2023-06-22T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,7.9
110154,Avon Way K,2023-06-22T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,4.0
110154,Avon Way K,2023-06-22T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-22T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.9
110154,Avon Way K,2023-06-22T17:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T17:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-22T17:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-22T17:00:00.000+00:00,feeder,0022,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-22T17:00:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-22T17:00:00.000+00:00,feeder,0022,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-22T17:00:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T17:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T17:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-22T17:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-22T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-22T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-22T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.64
110154,Avon Way K,2023-06-22T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.86
110154,Avon Way K,2023-06-22T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.18
110154,Avon Way K,2023-06-22T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.2
110154,Avon Way K,2023-06-22T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.0
110154,Avon Way K,2023-06-22T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.6
110154,Avon Way K,2023-06-22T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.9
110154,Avon Way K,2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,33.9
110154,Avon Way K,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110154,Avon Way K,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
110154,Avon Way K,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110154,Avon Way K,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
110154,Avon Way K,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110154,Avon Way K,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
110154,Avon Way K,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
110154,Avon Way K,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
110154,Avon Way K,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
110154,Avon Way K,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.56
110154,Avon Way K,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.84
110154,Avon Way K,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.84
110154,Avon Way K,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
110154,Avon Way K,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
110154,Avon Way K,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
110154,Avon Way K,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
110154,Avon Way K,2023-06-22T16:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.61
110154,Avon Way K,2023-06-22T16:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-22T16:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.17
110154,Avon Way K,2023-06-22T16:50:00.000+00:00,feeder,0041,L3 Active Power,kW,7.72
110154,Avon Way K,2023-06-22T16:50:00.000+00:00,feeder,0041,L2 Active Power,kW,8.37
110154,Avon Way K,2023-06-22T16:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.02
110154,Avon Way K,2023-06-22T16:50:00.000+00:00,feeder,0041,N Current (RMS),A,23.5
110154,Avon Way K,2023-06-22T16:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.0
110154,Avon Way K,2023-06-22T16:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.5
110154,Avon Way K,2023-06-22T16:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.9
110154,Avon Way K,2023-06-22T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-22T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-22T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-22T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.82
110154,Avon Way K,2023-06-22T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-22T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.96
110154,Avon Way K,2023-06-22T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,7.6
110154,Avon Way K,2023-06-22T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,4.5
110154,Avon Way K,2023-06-22T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-22T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.9
110154,Avon Way K,2023-06-22T16:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T16:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-22T16:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-22T16:50:00.000+00:00,feeder,0022,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-22T16:50:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-22T16:50:00.000+00:00,feeder,0022,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T16:50:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T16:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T16:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-22T16:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-22T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-22T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.78
110154,Avon Way K,2023-06-22T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.31
110154,Avon Way K,2023-06-22T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.88
110154,Avon Way K,2023-06-22T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.56
110154,Avon Way K,2023-06-22T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,35.0
110154,Avon Way K,2023-06-22T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.5
110154,Avon Way K,2023-06-22T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.1
110154,Avon Way K,2023-06-22T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.0
110154,Avon Way K,2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,33.9
110154,Avon Way K,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110154,Avon Way K,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
110154,Avon Way K,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110154,Avon Way K,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
110154,Avon Way K,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110154,Avon Way K,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
110154,Avon Way K,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
110154,Avon Way K,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
110154,Avon Way K,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
110154,Avon Way K,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.83
110154,Avon Way K,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.9
110154,Avon Way K,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.28
110154,Avon Way K,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
110154,Avon Way K,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
110154,Avon Way K,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
110154,Avon Way K,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
110154,Avon Way K,2023-06-22T16:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-22T16:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.8
110154,Avon Way K,2023-06-22T16:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-22T16:40:00.000+00:00,feeder,0041,L3 Active Power,kW,8.15
110154,Avon Way K,2023-06-22T16:40:00.000+00:00,feeder,0041,L2 Active Power,kW,6.14
110154,Avon Way K,2023-06-22T16:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.74
110154,Avon Way K,2023-06-22T16:40:00.000+00:00,feeder,0041,N Current (RMS),A,21.2
110154,Avon Way K,2023-06-22T16:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.6
110154,Avon Way K,2023-06-22T16:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.0
110154,Avon Way K,2023-06-22T16:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.2
110154,Avon Way K,2023-06-22T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-22T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-22T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-22T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.71
110154,Avon Way K,2023-06-22T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.44
110154,Avon Way K,2023-06-22T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.25
110154,Avon Way K,2023-06-22T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,8.2
110154,Avon Way K,2023-06-22T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-06-22T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-22T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.1
110154,Avon Way K,2023-06-22T16:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T16:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-22T16:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-22T16:40:00.000+00:00,feeder,0022,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-22T16:40:00.000+00:00,feeder,0022,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T16:40:00.000+00:00,feeder,0022,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T16:40:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T16:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T16:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-22T16:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-22T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-22T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.7
110154,Avon Way K,2023-06-22T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,13.1
110154,Avon Way K,2023-06-22T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.04
110154,Avon Way K,2023-06-22T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.96
110154,Avon Way K,2023-06-22T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,46.4
110154,Avon Way K,2023-06-22T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.7
110154,Avon Way K,2023-06-22T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.5
110154,Avon Way K,2023-06-22T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.5
110154,Avon Way K,2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,33.9
110154,Avon Way K,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110154,Avon Way K,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
110154,Avon Way K,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110154,Avon Way K,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
110154,Avon Way K,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110154,Avon Way K,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
110154,Avon Way K,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
110154,Avon Way K,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
110154,Avon Way K,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.55
110154,Avon Way K,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.79
110154,Avon Way K,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.92
110154,Avon Way K,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
110154,Avon Way K,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
110154,Avon Way K,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
110154,Avon Way K,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
110154,Avon Way K,2023-06-22T16:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-22T16:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-06-22T16:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.61
110154,Avon Way K,2023-06-22T16:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.96
110154,Avon Way K,2023-06-22T16:30:00.000+00:00,feeder,0041,L2 Active Power,kW,3.58
110154,Avon Way K,2023-06-22T16:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.67
110154,Avon Way K,2023-06-22T16:30:00.000+00:00,feeder,0041,N Current (RMS),A,21.0
110154,Avon Way K,2023-06-22T16:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.3
110154,Avon Way K,2023-06-22T16:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.8
110154,Avon Way K,2023-06-22T16:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.0
110154,Avon Way K,2023-06-22T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-22T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-22T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-22T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.62
110154,Avon Way K,2023-06-22T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.43
110154,Avon Way K,2023-06-22T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.49
110154,Avon Way K,2023-06-22T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,8.2
110154,Avon Way K,2023-06-22T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-22T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.9
110154,Avon Way K,2023-06-22T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.2
110154,Avon Way K,2023-06-22T16:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T16:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T16:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-22T16:30:00.000+00:00,feeder,0022,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-22T16:30:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-22T16:30:00.000+00:00,feeder,0022,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T16:30:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T16:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T16:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-22T16:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-22T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-22T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.61
110154,Avon Way K,2023-06-22T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.39
110154,Avon Way K,2023-06-22T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.09
110154,Avon Way K,2023-06-22T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.88
110154,Avon Way K,2023-06-22T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,44.0
110154,Avon Way K,2023-06-22T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.3
110154,Avon Way K,2023-06-22T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.2
110154,Avon Way K,2023-06-22T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.7
110154,Avon Way K,2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,33.9
110154,Avon Way K,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110154,Avon Way K,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110154,Avon Way K,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110154,Avon Way K,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
110154,Avon Way K,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110154,Avon Way K,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
110154,Avon Way K,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
110154,Avon Way K,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
110154,Avon Way K,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
110154,Avon Way K,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.55
110154,Avon Way K,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.79
110154,Avon Way K,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.8
110154,Avon Way K,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
110154,Avon Way K,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
110154,Avon Way K,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
110154,Avon Way K,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
110154,Avon Way K,2023-06-22T16:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-22T16:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-06-22T16:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-22T16:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.66
110154,Avon Way K,2023-06-22T16:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.16
110154,Avon Way K,2023-06-22T16:20:00.000+00:00,feeder,0041,L1 Active Power,kW,6.09
110154,Avon Way K,2023-06-22T16:20:00.000+00:00,feeder,0041,N Current (RMS),A,20.9
110154,Avon Way K,2023-06-22T16:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.8
110154,Avon Way K,2023-06-22T16:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.3
110154,Avon Way K,2023-06-22T16:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.5
110154,Avon Way K,2023-06-22T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-22T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-22T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-22T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.45
110154,Avon Way K,2023-06-22T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.44
110154,Avon Way K,2023-06-22T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.43
110154,Avon Way K,2023-06-22T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,7.2
110154,Avon Way K,2023-06-22T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,2.8
110154,Avon Way K,2023-06-22T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.9
110154,Avon Way K,2023-06-22T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.4
110154,Avon Way K,2023-06-22T16:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T16:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T16:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-22T16:20:00.000+00:00,feeder,0022,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-22T16:20:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-22T16:20:00.000+00:00,feeder,0022,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T16:20:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T16:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T16:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-22T16:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-22T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-22T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.68
110154,Avon Way K,2023-06-22T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.93
110154,Avon Way K,2023-06-22T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.27
110154,Avon Way K,2023-06-22T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.98
110154,Avon Way K,2023-06-22T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,46.0
110154,Avon Way K,2023-06-22T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.7
110154,Avon Way K,2023-06-22T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.8
110154,Avon Way K,2023-06-22T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.1
110154,Avon Way K,2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,34.1
110154,Avon Way K,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110154,Avon Way K,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
110154,Avon Way K,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110154,Avon Way K,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
110154,Avon Way K,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110154,Avon Way K,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
110154,Avon Way K,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
110154,Avon Way K,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
110154,Avon Way K,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
110154,Avon Way K,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.24
110154,Avon Way K,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.35
110154,Avon Way K,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.18
110154,Avon Way K,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
110154,Avon Way K,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
110154,Avon Way K,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
110154,Avon Way K,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
110154,Avon Way K,2023-06-22T16:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-22T16:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-22T16:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-22T16:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.95
110154,Avon Way K,2023-06-22T16:10:00.000+00:00,feeder,0041,L2 Active Power,kW,3.84
110154,Avon Way K,2023-06-22T16:10:00.000+00:00,feeder,0041,L1 Active Power,kW,6.24
110154,Avon Way K,2023-06-22T16:10:00.000+00:00,feeder,0041,N Current (RMS),A,21.9
110154,Avon Way K,2023-06-22T16:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.1
110154,Avon Way K,2023-06-22T16:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.0
110154,Avon Way K,2023-06-22T16:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.9
110154,Avon Way K,2023-06-22T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-22T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-22T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-22T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.55
110154,Avon Way K,2023-06-22T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.43
110154,Avon Way K,2023-06-22T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.61
110154,Avon Way K,2023-06-22T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,7.1
110154,Avon Way K,2023-06-22T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-22T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.9
110154,Avon Way K,2023-06-22T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.6
110154,Avon Way K,2023-06-22T16:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T16:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T16:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-22T16:10:00.000+00:00,feeder,0022,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-22T16:10:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-22T16:10:00.000+00:00,feeder,0022,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T16:10:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T16:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T16:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-22T16:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-22T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-22T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-22T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.71
110154,Avon Way K,2023-06-22T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.38
110154,Avon Way K,2023-06-22T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.63
110154,Avon Way K,2023-06-22T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.16
110154,Avon Way K,2023-06-22T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,34.6
110154,Avon Way K,2023-06-22T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.7
110154,Avon Way K,2023-06-22T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.7
110154,Avon Way K,2023-06-22T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.2
110154,Avon Way K,2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,34.2
110154,Avon Way K,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110154,Avon Way K,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
110154,Avon Way K,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110154,Avon Way K,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
110154,Avon Way K,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110154,Avon Way K,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
110154,Avon Way K,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
110154,Avon Way K,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
110154,Avon Way K,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
110154,Avon Way K,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.09
110154,Avon Way K,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.22
110154,Avon Way K,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.62
110154,Avon Way K,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
110154,Avon Way K,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
110154,Avon Way K,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
110154,Avon Way K,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
110154,Avon Way K,2023-06-22T16:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-22T16:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-22T16:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-22T16:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.04
110154,Avon Way K,2023-06-22T16:00:00.000+00:00,feeder,0041,L2 Active Power,kW,2.66
110154,Avon Way K,2023-06-22T16:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.27
110154,Avon Way K,2023-06-22T16:00:00.000+00:00,feeder,0041,N Current (RMS),A,23.4
110154,Avon Way K,2023-06-22T16:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.5
110154,Avon Way K,2023-06-22T16:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.0
110154,Avon Way K,2023-06-22T16:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.1
110154,Avon Way K,2023-06-22T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-22T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-22T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-22T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.79
110154,Avon Way K,2023-06-22T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.44
110154,Avon Way K,2023-06-22T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.3
110154,Avon Way K,2023-06-22T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,13.4
110154,Avon Way K,2023-06-22T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,4.9
110154,Avon Way K,2023-06-22T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.9
110154,Avon Way K,2023-06-22T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.2
110154,Avon Way K,2023-06-22T16:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-22T16:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T16:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-22T16:00:00.000+00:00,feeder,0022,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T16:00:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-22T16:00:00.000+00:00,feeder,0022,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-22T16:00:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T16:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T16:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-22T16:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-22T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-22T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-22T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.03
110154,Avon Way K,2023-06-22T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.94
110154,Avon Way K,2023-06-22T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.33
110154,Avon Way K,2023-06-22T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.81
110154,Avon Way K,2023-06-22T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,35.5
110154,Avon Way K,2023-06-22T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.4
110154,Avon Way K,2023-06-22T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.1
110154,Avon Way K,2023-06-22T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.2
110154,Avon Way K,2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,34.3
110154,Avon Way K,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110154,Avon Way K,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
110154,Avon Way K,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110154,Avon Way K,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
110154,Avon Way K,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110154,Avon Way K,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
110154,Avon Way K,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
110154,Avon Way K,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
110154,Avon Way K,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
110154,Avon Way K,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.08
110154,Avon Way K,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.99
110154,Avon Way K,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.12
110154,Avon Way K,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
110154,Avon Way K,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
110154,Avon Way K,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
110154,Avon Way K,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
110154,Avon Way K,2023-06-22T15:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-22T15:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-22T15:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-22T15:50:00.000+00:00,feeder,0041,L3 Active Power,kW,5.28
110154,Avon Way K,2023-06-22T15:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.65
110154,Avon Way K,2023-06-22T15:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.06
110154,Avon Way K,2023-06-22T15:50:00.000+00:00,feeder,0041,N Current (RMS),A,20.6
110154,Avon Way K,2023-06-22T15:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,23.3
110154,Avon Way K,2023-06-22T15:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.5
110154,Avon Way K,2023-06-22T15:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.8
110154,Avon Way K,2023-06-22T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.45
110154,Avon Way K,2023-06-22T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-22T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-22T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.5
110154,Avon Way K,2023-06-22T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-22T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.19
110154,Avon Way K,2023-06-22T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,12.0
110154,Avon Way K,2023-06-22T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-22T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-22T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.0
110154,Avon Way K,2023-06-22T15:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-22T15:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T15:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-22T15:50:00.000+00:00,feeder,0022,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T15:50:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-22T15:50:00.000+00:00,feeder,0022,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-22T15:50:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T15:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T15:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-22T15:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-22T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-22T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.79
110154,Avon Way K,2023-06-22T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.03
110154,Avon Way K,2023-06-22T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.45
110154,Avon Way K,2023-06-22T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.19
110154,Avon Way K,2023-06-22T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,30.4
110154,Avon Way K,2023-06-22T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.3
110154,Avon Way K,2023-06-22T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.4
110154,Avon Way K,2023-06-22T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.4
110154,Avon Way K,2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,34.4
110154,Avon Way K,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110154,Avon Way K,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
110154,Avon Way K,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110154,Avon Way K,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
110154,Avon Way K,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110154,Avon Way K,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
110154,Avon Way K,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
110154,Avon Way K,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
110154,Avon Way K,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
110154,Avon Way K,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.21
110154,Avon Way K,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.55
110154,Avon Way K,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.32
110154,Avon Way K,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
110154,Avon Way K,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
110154,Avon Way K,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
110154,Avon Way K,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
110154,Avon Way K,2023-06-22T15:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-22T15:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-22T15:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-22T15:40:00.000+00:00,feeder,0041,L3 Active Power,kW,3.38
110154,Avon Way K,2023-06-22T15:40:00.000+00:00,feeder,0041,L2 Active Power,kW,1.91
110154,Avon Way K,2023-06-22T15:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.19
110154,Avon Way K,2023-06-22T15:40:00.000+00:00,feeder,0041,N Current (RMS),A,22.9
110154,Avon Way K,2023-06-22T15:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,17.2
110154,Avon Way K,2023-06-22T15:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.3
110154,Avon Way K,2023-06-22T15:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.7
110154,Avon Way K,2023-06-22T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-22T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-22T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-22T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.44
110154,Avon Way K,2023-06-22T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.44
110154,Avon Way K,2023-06-22T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.43
110154,Avon Way K,2023-06-22T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,10.2
110154,Avon Way K,2023-06-22T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-22T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.9
110154,Avon Way K,2023-06-22T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.6
110154,Avon Way K,2023-06-22T15:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T15:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T15:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.01
