Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-22T15:40:00.000+00:00,feeder,0022,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T15:40:00.000+00:00,feeder,0022,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T15:40:00.000+00:00,feeder,0022,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T15:40:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T15:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T15:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-22T15:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-22T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-22T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.53
110154,Avon Way K,2023-06-22T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.0
110154,Avon Way K,2023-06-22T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.4
110154,Avon Way K,2023-06-22T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.76
110154,Avon Way K,2023-06-22T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,36.2
110154,Avon Way K,2023-06-22T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.4
110154,Avon Way K,2023-06-22T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.0
110154,Avon Way K,2023-06-22T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.3
110154,Avon Way K,2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,34.5
110154,Avon Way K,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110154,Avon Way K,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
110154,Avon Way K,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110154,Avon Way K,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
110154,Avon Way K,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110154,Avon Way K,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
110154,Avon Way K,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110154,Avon Way K,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
110154,Avon Way K,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
110154,Avon Way K,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.51
110154,Avon Way K,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.51
110154,Avon Way K,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.82
110154,Avon Way K,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
110154,Avon Way K,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
110154,Avon Way K,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
110154,Avon Way K,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
110154,Avon Way K,2023-06-22T15:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-22T15:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-22T15:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-22T15:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.8
110154,Avon Way K,2023-06-22T15:30:00.000+00:00,feeder,0041,L2 Active Power,kW,3.93
110154,Avon Way K,2023-06-22T15:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.66
110154,Avon Way K,2023-06-22T15:30:00.000+00:00,feeder,0041,N Current (RMS),A,20.0
110154,Avon Way K,2023-06-22T15:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.5
110154,Avon Way K,2023-06-22T15:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.6
110154,Avon Way K,2023-06-22T15:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.2
110154,Avon Way K,2023-06-22T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-22T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-22T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-22T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.5
110154,Avon Way K,2023-06-22T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.44
110154,Avon Way K,2023-06-22T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.39
110154,Avon Way K,2023-06-22T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,7.6
110154,Avon Way K,2023-06-22T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-22T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-22T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.2
110154,Avon Way K,2023-06-22T15:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T15:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T15:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-22T15:30:00.000+00:00,feeder,0022,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-22T15:30:00.000+00:00,feeder,0022,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T15:30:00.000+00:00,feeder,0022,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T15:30:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T15:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T15:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-22T15:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-22T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-22T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-06-22T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.72
110154,Avon Way K,2023-06-22T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.75
110154,Avon Way K,2023-06-22T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.81
110154,Avon Way K,2023-06-22T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,37.9
110154,Avon Way K,2023-06-22T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.3
110154,Avon Way K,2023-06-22T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.8
110154,Avon Way K,2023-06-22T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.7
110154,Avon Way K,2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,34.7
110154,Avon Way K,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
110154,Avon Way K,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
110154,Avon Way K,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110154,Avon Way K,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
110154,Avon Way K,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110154,Avon Way K,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
110154,Avon Way K,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
110154,Avon Way K,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
110154,Avon Way K,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
110154,Avon Way K,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.48
110154,Avon Way K,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.53
110154,Avon Way K,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.6
110154,Avon Way K,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
110154,Avon Way K,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
110154,Avon Way K,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
110154,Avon Way K,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
110154,Avon Way K,2023-06-22T15:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-22T15:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-22T15:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-22T15:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.34
110154,Avon Way K,2023-06-22T15:20:00.000+00:00,feeder,0041,L2 Active Power,kW,12.78
110154,Avon Way K,2023-06-22T15:20:00.000+00:00,feeder,0041,L1 Active Power,kW,6.84
110154,Avon Way K,2023-06-22T15:20:00.000+00:00,feeder,0041,N Current (RMS),A,24.5
110154,Avon Way K,2023-06-22T15:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.0
110154,Avon Way K,2023-06-22T15:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.4
110154,Avon Way K,2023-06-22T15:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.9
110154,Avon Way K,2023-06-22T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-06-22T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-22T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-22T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.78
110154,Avon Way K,2023-06-22T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-22T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.25
110154,Avon Way K,2023-06-22T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,10.7
110154,Avon Way K,2023-06-22T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.4
110154,Avon Way K,2023-06-22T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-22T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.1
110154,Avon Way K,2023-06-22T15:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-22T15:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T15:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-22T15:20:00.000+00:00,feeder,0022,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T15:20:00.000+00:00,feeder,0022,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T15:20:00.000+00:00,feeder,0022,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T15:20:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T15:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T15:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-22T15:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-22T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-22T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.33
110154,Avon Way K,2023-06-22T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.1
110154,Avon Way K,2023-06-22T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.09
110154,Avon Way K,2023-06-22T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.29
110154,Avon Way K,2023-06-22T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.2
110154,Avon Way K,2023-06-22T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.6
110154,Avon Way K,2023-06-22T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.6
110154,Avon Way K,2023-06-22T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.4
110154,Avon Way K,2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,34.8
110154,Avon Way K,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110154,Avon Way K,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
110154,Avon Way K,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110154,Avon Way K,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
110154,Avon Way K,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110154,Avon Way K,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
110154,Avon Way K,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
110154,Avon Way K,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
110154,Avon Way K,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
110154,Avon Way K,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.73
110154,Avon Way K,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.98
110154,Avon Way K,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.5
110154,Avon Way K,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
110154,Avon Way K,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
110154,Avon Way K,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
110154,Avon Way K,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
110154,Avon Way K,2023-06-22T15:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-22T15:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-22T15:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-22T15:10:00.000+00:00,feeder,0041,L3 Active Power,kW,5.87
110154,Avon Way K,2023-06-22T15:10:00.000+00:00,feeder,0041,L2 Active Power,kW,11.96
110154,Avon Way K,2023-06-22T15:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.61
110154,Avon Way K,2023-06-22T15:10:00.000+00:00,feeder,0041,N Current (RMS),A,27.0
110154,Avon Way K,2023-06-22T15:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,25.6
110154,Avon Way K,2023-06-22T15:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.1
110154,Avon Way K,2023-06-22T15:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.0
110154,Avon Way K,2023-06-22T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-22T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-22T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-22T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.82
110154,Avon Way K,2023-06-22T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-22T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.61
110154,Avon Way K,2023-06-22T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,25.8
110154,Avon Way K,2023-06-22T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.7
110154,Avon Way K,2023-06-22T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-22T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.5
110154,Avon Way K,2023-06-22T15:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-22T15:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-22T15:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-22T15:10:00.000+00:00,feeder,0022,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-22T15:10:00.000+00:00,feeder,0022,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T15:10:00.000+00:00,feeder,0022,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-22T15:10:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T15:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T15:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-22T15:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-22T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-22T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-22T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.39
110154,Avon Way K,2023-06-22T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.45
110154,Avon Way K,2023-06-22T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.59
110154,Avon Way K,2023-06-22T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.08
110154,Avon Way K,2023-06-22T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.8
110154,Avon Way K,2023-06-22T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.4
110154,Avon Way K,2023-06-22T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.2
110154,Avon Way K,2023-06-22T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.5
110154,Avon Way K,2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,34.9
110154,Avon Way K,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110154,Avon Way K,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
110154,Avon Way K,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110154,Avon Way K,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
110154,Avon Way K,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110154,Avon Way K,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
110154,Avon Way K,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
110154,Avon Way K,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
110154,Avon Way K,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
110154,Avon Way K,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.74
110154,Avon Way K,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.68
110154,Avon Way K,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.45
110154,Avon Way K,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
110154,Avon Way K,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
110154,Avon Way K,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
110154,Avon Way K,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
110154,Avon Way K,2023-06-22T15:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-22T15:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-22T15:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-22T15:00:00.000+00:00,feeder,0041,L3 Active Power,kW,3.91
110154,Avon Way K,2023-06-22T15:00:00.000+00:00,feeder,0041,L2 Active Power,kW,10.3
110154,Avon Way K,2023-06-22T15:00:00.000+00:00,feeder,0041,L1 Active Power,kW,2.96
110154,Avon Way K,2023-06-22T15:00:00.000+00:00,feeder,0041,N Current (RMS),A,28.0
110154,Avon Way K,2023-06-22T15:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,19.2
110154,Avon Way K,2023-06-22T15:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.2
110154,Avon Way K,2023-06-22T15:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,17.3
110154,Avon Way K,2023-06-22T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-22T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-22T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-22T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.9
110154,Avon Way K,2023-06-22T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-22T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.34
110154,Avon Way K,2023-06-22T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,12.0
110154,Avon Way K,2023-06-22T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.4
110154,Avon Way K,2023-06-22T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-22T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.8
110154,Avon Way K,2023-06-22T15:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-22T15:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T15:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-22T15:00:00.000+00:00,feeder,0022,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T15:00:00.000+00:00,feeder,0022,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T15:00:00.000+00:00,feeder,0022,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-22T15:00:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T15:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T15:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-22T15:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-22T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-22T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.62
110154,Avon Way K,2023-06-22T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.3
110154,Avon Way K,2023-06-22T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.0
110154,Avon Way K,2023-06-22T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.36
110154,Avon Way K,2023-06-22T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.2
110154,Avon Way K,2023-06-22T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.1
110154,Avon Way K,2023-06-22T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.8
110154,Avon Way K,2023-06-22T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.3
110154,Avon Way K,2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,34.9
110154,Avon Way K,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
110154,Avon Way K,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
110154,Avon Way K,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110154,Avon Way K,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
110154,Avon Way K,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110154,Avon Way K,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
110154,Avon Way K,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
110154,Avon Way K,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
110154,Avon Way K,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
110154,Avon Way K,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.41
110154,Avon Way K,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.2
110154,Avon Way K,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.75
110154,Avon Way K,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
110154,Avon Way K,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
110154,Avon Way K,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
110154,Avon Way K,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
110154,Avon Way K,2023-06-22T14:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-22T14:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-22T14:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-22T14:50:00.000+00:00,feeder,0041,L3 Active Power,kW,2.3
110154,Avon Way K,2023-06-22T14:50:00.000+00:00,feeder,0041,L2 Active Power,kW,9.88
110154,Avon Way K,2023-06-22T14:50:00.000+00:00,feeder,0041,L1 Active Power,kW,2.5
110154,Avon Way K,2023-06-22T14:50:00.000+00:00,feeder,0041,N Current (RMS),A,30.8
110154,Avon Way K,2023-06-22T14:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,12.9
110154,Avon Way K,2023-06-22T14:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.2
110154,Avon Way K,2023-06-22T14:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,14.7
110154,Avon Way K,2023-06-22T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-06-22T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-22T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-22T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.4
110154,Avon Way K,2023-06-22T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-22T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,-2.31
110154,Avon Way K,2023-06-22T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,10.7
110154,Avon Way K,2023-06-22T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-22T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-22T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.6
110154,Avon Way K,2023-06-22T14:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-22T14:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T14:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T14:50:00.000+00:00,feeder,0022,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T14:50:00.000+00:00,feeder,0022,L2 Active Power,kW,0.02
110154,Avon Way K,2023-06-22T14:50:00.000+00:00,feeder,0022,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-22T14:50:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T14:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T14:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-22T14:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-22T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-22T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-22T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.4
110154,Avon Way K,2023-06-22T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.58
110154,Avon Way K,2023-06-22T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.68
110154,Avon Way K,2023-06-22T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.0
110154,Avon Way K,2023-06-22T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.6
110154,Avon Way K,2023-06-22T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.4
110154,Avon Way K,2023-06-22T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.2
110154,Avon Way K,2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,34.8
110154,Avon Way K,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
110154,Avon Way K,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
110154,Avon Way K,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110154,Avon Way K,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
110154,Avon Way K,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110154,Avon Way K,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
110154,Avon Way K,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110154,Avon Way K,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
110154,Avon Way K,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
110154,Avon Way K,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.26
110154,Avon Way K,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.68
110154,Avon Way K,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.11
110154,Avon Way K,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
110154,Avon Way K,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
110154,Avon Way K,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
110154,Avon Way K,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
110154,Avon Way K,2023-06-22T14:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-22T14:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-06-22T14:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-22T14:40:00.000+00:00,feeder,0041,L3 Active Power,kW,2.61
110154,Avon Way K,2023-06-22T14:40:00.000+00:00,feeder,0041,L2 Active Power,kW,11.17
110154,Avon Way K,2023-06-22T14:40:00.000+00:00,feeder,0041,L1 Active Power,kW,1.83
110154,Avon Way K,2023-06-22T14:40:00.000+00:00,feeder,0041,N Current (RMS),A,33.3
110154,Avon Way K,2023-06-22T14:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,13.3
110154,Avon Way K,2023-06-22T14:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.5
110154,Avon Way K,2023-06-22T14:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,14.5
110154,Avon Way K,2023-06-22T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-22T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-22T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-22T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.35
110154,Avon Way K,2023-06-22T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-22T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,-2.16
110154,Avon Way K,2023-06-22T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,10.7
110154,Avon Way K,2023-06-22T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,4.6
110154,Avon Way K,2023-06-22T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-22T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.0
110154,Avon Way K,2023-06-22T14:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-22T14:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T14:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T14:40:00.000+00:00,feeder,0022,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T14:40:00.000+00:00,feeder,0022,L2 Active Power,kW,0.02
110154,Avon Way K,2023-06-22T14:40:00.000+00:00,feeder,0022,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-22T14:40:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T14:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T14:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-22T14:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-22T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-22T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-06-22T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.15
110154,Avon Way K,2023-06-22T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.42
110154,Avon Way K,2023-06-22T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.8
110154,Avon Way K,2023-06-22T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.5
110154,Avon Way K,2023-06-22T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.1
110154,Avon Way K,2023-06-22T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.0
110154,Avon Way K,2023-06-22T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.3
110154,Avon Way K,2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,34.7
110154,Avon Way K,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110154,Avon Way K,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
110154,Avon Way K,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110154,Avon Way K,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
110154,Avon Way K,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110154,Avon Way K,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
110154,Avon Way K,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
110154,Avon Way K,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
110154,Avon Way K,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
110154,Avon Way K,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.21
110154,Avon Way K,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.24
110154,Avon Way K,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.59
110154,Avon Way K,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
110154,Avon Way K,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
110154,Avon Way K,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
110154,Avon Way K,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
110154,Avon Way K,2023-06-22T14:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-22T14:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-22T14:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.23
110154,Avon Way K,2023-06-22T14:30:00.000+00:00,feeder,0041,L3 Active Power,kW,2.34
110154,Avon Way K,2023-06-22T14:30:00.000+00:00,feeder,0041,L2 Active Power,kW,8.68
110154,Avon Way K,2023-06-22T14:30:00.000+00:00,feeder,0041,L1 Active Power,kW,1.21
110154,Avon Way K,2023-06-22T14:30:00.000+00:00,feeder,0041,N Current (RMS),A,27.5
110154,Avon Way K,2023-06-22T14:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,12.6
110154,Avon Way K,2023-06-22T14:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.4
110154,Avon Way K,2023-06-22T14:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-06-22T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-22T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-22T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-22T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.33
110154,Avon Way K,2023-06-22T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-22T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,-2.18
110154,Avon Way K,2023-06-22T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,9.5
110154,Avon Way K,2023-06-22T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.2
110154,Avon Way K,2023-06-22T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-22T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.3
110154,Avon Way K,2023-06-22T14:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-22T14:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T14:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T14:30:00.000+00:00,feeder,0022,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T14:30:00.000+00:00,feeder,0022,L2 Active Power,kW,0.02
110154,Avon Way K,2023-06-22T14:30:00.000+00:00,feeder,0022,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-22T14:30:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T14:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T14:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-22T14:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-22T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-22T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-22T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.54
110154,Avon Way K,2023-06-22T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.19
110154,Avon Way K,2023-06-22T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.23
110154,Avon Way K,2023-06-22T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.83
110154,Avon Way K,2023-06-22T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.6
110154,Avon Way K,2023-06-22T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.8
110154,Avon Way K,2023-06-22T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.4
110154,Avon Way K,2023-06-22T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.0
110154,Avon Way K,2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,34.6
110154,Avon Way K,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110154,Avon Way K,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
110154,Avon Way K,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110154,Avon Way K,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
110154,Avon Way K,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110154,Avon Way K,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
110154,Avon Way K,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110154,Avon Way K,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
110154,Avon Way K,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
110154,Avon Way K,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.02
110154,Avon Way K,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.91
110154,Avon Way K,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.31
110154,Avon Way K,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
110154,Avon Way K,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
110154,Avon Way K,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
110154,Avon Way K,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
110154,Avon Way K,2023-06-22T14:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-22T14:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-22T14:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-22T14:20:00.000+00:00,feeder,0041,L3 Active Power,kW,2.61
110154,Avon Way K,2023-06-22T14:20:00.000+00:00,feeder,0041,L2 Active Power,kW,9.89
110154,Avon Way K,2023-06-22T14:20:00.000+00:00,feeder,0041,L1 Active Power,kW,2.8
110154,Avon Way K,2023-06-22T14:20:00.000+00:00,feeder,0041,N Current (RMS),A,29.2
110154,Avon Way K,2023-06-22T14:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.3
110154,Avon Way K,2023-06-22T14:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.8
110154,Avon Way K,2023-06-22T14:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,18.0
110154,Avon Way K,2023-06-22T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-22T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-22T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-22T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.26
110154,Avon Way K,2023-06-22T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-22T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,-3.07
110154,Avon Way K,2023-06-22T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,12.6
110154,Avon Way K,2023-06-22T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.6
110154,Avon Way K,2023-06-22T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-22T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.4
110154,Avon Way K,2023-06-22T14:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-22T14:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T14:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T14:20:00.000+00:00,feeder,0022,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T14:20:00.000+00:00,feeder,0022,L2 Active Power,kW,0.03
110154,Avon Way K,2023-06-22T14:20:00.000+00:00,feeder,0022,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-22T14:20:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T14:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T14:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-22T14:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-22T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-22T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.69
110154,Avon Way K,2023-06-22T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.25
110154,Avon Way K,2023-06-22T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.38
110154,Avon Way K,2023-06-22T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.32
110154,Avon Way K,2023-06-22T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.4
110154,Avon Way K,2023-06-22T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.2
110154,Avon Way K,2023-06-22T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.8
110154,Avon Way K,2023-06-22T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.9
110154,Avon Way K,2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,34.5
110154,Avon Way K,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110154,Avon Way K,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
110154,Avon Way K,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110154,Avon Way K,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
110154,Avon Way K,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110154,Avon Way K,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
110154,Avon Way K,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110154,Avon Way K,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
110154,Avon Way K,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
110154,Avon Way K,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.62
110154,Avon Way K,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.36
110154,Avon Way K,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.74
110154,Avon Way K,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
110154,Avon Way K,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
110154,Avon Way K,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
110154,Avon Way K,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
110154,Avon Way K,2023-06-22T14:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-22T14:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-22T14:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-22T14:10:00.000+00:00,feeder,0041,L3 Active Power,kW,3.08
110154,Avon Way K,2023-06-22T14:10:00.000+00:00,feeder,0041,L2 Active Power,kW,8.55
110154,Avon Way K,2023-06-22T14:10:00.000+00:00,feeder,0041,L1 Active Power,kW,1.79
110154,Avon Way K,2023-06-22T14:10:00.000+00:00,feeder,0041,N Current (RMS),A,25.0
110154,Avon Way K,2023-06-22T14:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.9
110154,Avon Way K,2023-06-22T14:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.8
110154,Avon Way K,2023-06-22T14:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,14.5
110154,Avon Way K,2023-06-22T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.45
110154,Avon Way K,2023-06-22T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-22T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-22T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.74
110154,Avon Way K,2023-06-22T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-22T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,-2.78
110154,Avon Way K,2023-06-22T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,13.6
110154,Avon Way K,2023-06-22T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.0
110154,Avon Way K,2023-06-22T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-22T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.0
110154,Avon Way K,2023-06-22T14:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-22T14:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T14:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T14:10:00.000+00:00,feeder,0022,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T14:10:00.000+00:00,feeder,0022,L2 Active Power,kW,0.02
110154,Avon Way K,2023-06-22T14:10:00.000+00:00,feeder,0022,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-22T14:10:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T14:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T14:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-22T14:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-22T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-22T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.84
110154,Avon Way K,2023-06-22T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.43
110154,Avon Way K,2023-06-22T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.52
110154,Avon Way K,2023-06-22T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.31
110154,Avon Way K,2023-06-22T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.6
110154,Avon Way K,2023-06-22T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-06-22T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.1
110154,Avon Way K,2023-06-22T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.4
110154,Avon Way K,2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,34.5
110154,Avon Way K,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110154,Avon Way K,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
110154,Avon Way K,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110154,Avon Way K,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
110154,Avon Way K,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110154,Avon Way K,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
110154,Avon Way K,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110154,Avon Way K,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
110154,Avon Way K,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
110154,Avon Way K,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.01
110154,Avon Way K,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.07
110154,Avon Way K,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.95
110154,Avon Way K,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
110154,Avon Way K,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
110154,Avon Way K,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
110154,Avon Way K,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
110154,Avon Way K,2023-06-22T14:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-22T14:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-22T14:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-06-22T14:00:00.000+00:00,feeder,0041,L3 Active Power,kW,3.96
110154,Avon Way K,2023-06-22T14:00:00.000+00:00,feeder,0041,L2 Active Power,kW,10.21
110154,Avon Way K,2023-06-22T14:00:00.000+00:00,feeder,0041,L1 Active Power,kW,2.89
110154,Avon Way K,2023-06-22T14:00:00.000+00:00,feeder,0041,N Current (RMS),A,27.8
110154,Avon Way K,2023-06-22T14:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,18.4
110154,Avon Way K,2023-06-22T14:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.8
110154,Avon Way K,2023-06-22T14:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.8
110154,Avon Way K,2023-06-22T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.36
110154,Avon Way K,2023-06-22T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-22T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-22T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.25
110154,Avon Way K,2023-06-22T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-22T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,-2.86
110154,Avon Way K,2023-06-22T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,12.0
110154,Avon Way K,2023-06-22T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.1
