Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-22T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-22T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.6
110154,Avon Way K,2023-06-22T14:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-22T14:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T14:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T14:00:00.000+00:00,feeder,0022,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T14:00:00.000+00:00,feeder,0022,L2 Active Power,kW,0.02
110154,Avon Way K,2023-06-22T14:00:00.000+00:00,feeder,0022,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-22T14:00:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T14:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T14:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-22T14:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-22T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-22T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.61
110154,Avon Way K,2023-06-22T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.7
110154,Avon Way K,2023-06-22T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.94
110154,Avon Way K,2023-06-22T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.84
110154,Avon Way K,2023-06-22T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.9
110154,Avon Way K,2023-06-22T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.3
110154,Avon Way K,2023-06-22T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.4
110154,Avon Way K,2023-06-22T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.7
110154,Avon Way K,2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,34.4
110154,Avon Way K,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110154,Avon Way K,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
110154,Avon Way K,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110154,Avon Way K,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
110154,Avon Way K,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110154,Avon Way K,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
110154,Avon Way K,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110154,Avon Way K,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
110154,Avon Way K,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
110154,Avon Way K,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.75
110154,Avon Way K,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.6
110154,Avon Way K,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.08
110154,Avon Way K,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
110154,Avon Way K,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
110154,Avon Way K,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
110154,Avon Way K,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
110154,Avon Way K,2023-06-22T13:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-22T13:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-22T13:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.07
110154,Avon Way K,2023-06-22T13:50:00.000+00:00,feeder,0041,L3 Active Power,kW,4.23
110154,Avon Way K,2023-06-22T13:50:00.000+00:00,feeder,0041,L2 Active Power,kW,10.32
110154,Avon Way K,2023-06-22T13:50:00.000+00:00,feeder,0041,L1 Active Power,kW,2.14
110154,Avon Way K,2023-06-22T13:50:00.000+00:00,feeder,0041,N Current (RMS),A,28.5
110154,Avon Way K,2023-06-22T13:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,19.1
110154,Avon Way K,2023-06-22T13:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.7
110154,Avon Way K,2023-06-22T13:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,16.4
110154,Avon Way K,2023-06-22T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-22T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-22T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-22T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.97
110154,Avon Way K,2023-06-22T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.69
110154,Avon Way K,2023-06-22T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,-3.37
110154,Avon Way K,2023-06-22T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,13.8
110154,Avon Way K,2023-06-22T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.6
110154,Avon Way K,2023-06-22T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-22T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.3
110154,Avon Way K,2023-06-22T13:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-22T13:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T13:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T13:50:00.000+00:00,feeder,0022,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-22T13:50:00.000+00:00,feeder,0022,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T13:50:00.000+00:00,feeder,0022,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-22T13:50:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T13:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T13:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-22T13:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-22T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-22T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.95
110154,Avon Way K,2023-06-22T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.21
110154,Avon Way K,2023-06-22T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.76
110154,Avon Way K,2023-06-22T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.26
110154,Avon Way K,2023-06-22T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.3
110154,Avon Way K,2023-06-22T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.6
110154,Avon Way K,2023-06-22T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.5
110154,Avon Way K,2023-06-22T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.9
110154,Avon Way K,2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,34.4
110154,Avon Way K,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
110154,Avon Way K,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
110154,Avon Way K,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110154,Avon Way K,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
110154,Avon Way K,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110154,Avon Way K,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
110154,Avon Way K,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
110154,Avon Way K,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
110154,Avon Way K,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
110154,Avon Way K,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.35
110154,Avon Way K,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.96
110154,Avon Way K,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.12
110154,Avon Way K,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
110154,Avon Way K,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
110154,Avon Way K,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
110154,Avon Way K,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
110154,Avon Way K,2023-06-22T13:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-22T13:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-22T13:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-22T13:40:00.000+00:00,feeder,0041,L3 Active Power,kW,4.62
110154,Avon Way K,2023-06-22T13:40:00.000+00:00,feeder,0041,L2 Active Power,kW,12.23
110154,Avon Way K,2023-06-22T13:40:00.000+00:00,feeder,0041,L1 Active Power,kW,3.84
110154,Avon Way K,2023-06-22T13:40:00.000+00:00,feeder,0041,N Current (RMS),A,33.0
110154,Avon Way K,2023-06-22T13:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,21.6
110154,Avon Way K,2023-06-22T13:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.7
110154,Avon Way K,2023-06-22T13:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.6
110154,Avon Way K,2023-06-22T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-22T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-22T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-22T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.51
110154,Avon Way K,2023-06-22T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.78
110154,Avon Way K,2023-06-22T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,-3.67
110154,Avon Way K,2023-06-22T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,14.9
110154,Avon Way K,2023-06-22T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.8
110154,Avon Way K,2023-06-22T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,4.1
110154,Avon Way K,2023-06-22T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.0
110154,Avon Way K,2023-06-22T13:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-22T13:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T13:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T13:40:00.000+00:00,feeder,0022,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T13:40:00.000+00:00,feeder,0022,L2 Active Power,kW,0.02
110154,Avon Way K,2023-06-22T13:40:00.000+00:00,feeder,0022,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-22T13:40:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T13:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T13:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-22T13:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-22T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-22T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.16
110154,Avon Way K,2023-06-22T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.73
110154,Avon Way K,2023-06-22T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.5
110154,Avon Way K,2023-06-22T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.27
110154,Avon Way K,2023-06-22T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,34.3
110154,Avon Way K,2023-06-22T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.6
110154,Avon Way K,2023-06-22T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.5
110154,Avon Way K,2023-06-22T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.7
110154,Avon Way K,2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,34.3
110154,Avon Way K,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110154,Avon Way K,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
110154,Avon Way K,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110154,Avon Way K,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
110154,Avon Way K,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110154,Avon Way K,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
110154,Avon Way K,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
110154,Avon Way K,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
110154,Avon Way K,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
110154,Avon Way K,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.89
110154,Avon Way K,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.11
110154,Avon Way K,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.27
110154,Avon Way K,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
110154,Avon Way K,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
110154,Avon Way K,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
110154,Avon Way K,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
110154,Avon Way K,2023-06-22T13:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-22T13:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-22T13:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.52
110154,Avon Way K,2023-06-22T13:30:00.000+00:00,feeder,0041,L3 Active Power,kW,3.66
110154,Avon Way K,2023-06-22T13:30:00.000+00:00,feeder,0041,L2 Active Power,kW,9.19
110154,Avon Way K,2023-06-22T13:30:00.000+00:00,feeder,0041,L1 Active Power,kW,2.55
110154,Avon Way K,2023-06-22T13:30:00.000+00:00,feeder,0041,N Current (RMS),A,27.4
110154,Avon Way K,2023-06-22T13:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,17.2
110154,Avon Way K,2023-06-22T13:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.9
110154,Avon Way K,2023-06-22T13:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,16.4
110154,Avon Way K,2023-06-22T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-22T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-22T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-22T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.61
110154,Avon Way K,2023-06-22T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.91
110154,Avon Way K,2023-06-22T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,-2.88
110154,Avon Way K,2023-06-22T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,13.3
110154,Avon Way K,2023-06-22T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.3
110154,Avon Way K,2023-06-22T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,4.6
110154,Avon Way K,2023-06-22T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.7
110154,Avon Way K,2023-06-22T13:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-22T13:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T13:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T13:30:00.000+00:00,feeder,0022,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T13:30:00.000+00:00,feeder,0022,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T13:30:00.000+00:00,feeder,0022,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-22T13:30:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T13:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T13:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-22T13:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-22T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-22T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.26
110154,Avon Way K,2023-06-22T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.6
110154,Avon Way K,2023-06-22T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.04
110154,Avon Way K,2023-06-22T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.19
110154,Avon Way K,2023-06-22T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,36.2
110154,Avon Way K,2023-06-22T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.3
110154,Avon Way K,2023-06-22T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.4
110154,Avon Way K,2023-06-22T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.0
110154,Avon Way K,2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,34.2
110154,Avon Way K,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110154,Avon Way K,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
110154,Avon Way K,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110154,Avon Way K,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
110154,Avon Way K,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110154,Avon Way K,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
110154,Avon Way K,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
110154,Avon Way K,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
110154,Avon Way K,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
110154,Avon Way K,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.93
110154,Avon Way K,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.35
110154,Avon Way K,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.79
110154,Avon Way K,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
110154,Avon Way K,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
110154,Avon Way K,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
110154,Avon Way K,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
110154,Avon Way K,2023-06-22T13:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-22T13:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-22T13:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-22T13:20:00.000+00:00,feeder,0041,L3 Active Power,kW,4.21
110154,Avon Way K,2023-06-22T13:20:00.000+00:00,feeder,0041,L2 Active Power,kW,8.24
110154,Avon Way K,2023-06-22T13:20:00.000+00:00,feeder,0041,L1 Active Power,kW,2.69
110154,Avon Way K,2023-06-22T13:20:00.000+00:00,feeder,0041,N Current (RMS),A,24.5
110154,Avon Way K,2023-06-22T13:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,19.2
110154,Avon Way K,2023-06-22T13:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.2
110154,Avon Way K,2023-06-22T13:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,17.1
110154,Avon Way K,2023-06-22T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.45
110154,Avon Way K,2023-06-22T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-22T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-22T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.64
110154,Avon Way K,2023-06-22T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,1.05
110154,Avon Way K,2023-06-22T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,-4.5
110154,Avon Way K,2023-06-22T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,17.8
110154,Avon Way K,2023-06-22T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.6
110154,Avon Way K,2023-06-22T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,5.2
110154,Avon Way K,2023-06-22T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.8
110154,Avon Way K,2023-06-22T13:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-22T13:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T13:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T13:20:00.000+00:00,feeder,0022,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T13:20:00.000+00:00,feeder,0022,L2 Active Power,kW,0.02
110154,Avon Way K,2023-06-22T13:20:00.000+00:00,feeder,0022,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-22T13:20:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T13:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T13:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-22T13:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-22T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-22T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-22T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.85
110154,Avon Way K,2023-06-22T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.78
110154,Avon Way K,2023-06-22T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.65
110154,Avon Way K,2023-06-22T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.23
110154,Avon Way K,2023-06-22T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,36.5
110154,Avon Way K,2023-06-22T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-22T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.7
110154,Avon Way K,2023-06-22T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.7
110154,Avon Way K,2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,34.1
110154,Avon Way K,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110154,Avon Way K,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
110154,Avon Way K,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110154,Avon Way K,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
110154,Avon Way K,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110154,Avon Way K,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
110154,Avon Way K,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
110154,Avon Way K,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
110154,Avon Way K,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.87
110154,Avon Way K,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.94
110154,Avon Way K,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.79
110154,Avon Way K,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
110154,Avon Way K,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
110154,Avon Way K,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
110154,Avon Way K,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
110154,Avon Way K,2023-06-22T13:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-22T13:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-22T13:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-22T13:10:00.000+00:00,feeder,0041,L3 Active Power,kW,4.93
110154,Avon Way K,2023-06-22T13:10:00.000+00:00,feeder,0041,L2 Active Power,kW,8.3
110154,Avon Way K,2023-06-22T13:10:00.000+00:00,feeder,0041,L1 Active Power,kW,2.81
110154,Avon Way K,2023-06-22T13:10:00.000+00:00,feeder,0041,N Current (RMS),A,22.5
110154,Avon Way K,2023-06-22T13:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,21.9
110154,Avon Way K,2023-06-22T13:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.3
110154,Avon Way K,2023-06-22T13:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,17.4
110154,Avon Way K,2023-06-22T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-22T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-22T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-22T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.54
110154,Avon Way K,2023-06-22T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,1.09
110154,Avon Way K,2023-06-22T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,-4.06
110154,Avon Way K,2023-06-22T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,16.7
110154,Avon Way K,2023-06-22T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.2
110154,Avon Way K,2023-06-22T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,5.3
110154,Avon Way K,2023-06-22T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.0
110154,Avon Way K,2023-06-22T13:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-22T13:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T13:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T13:10:00.000+00:00,feeder,0022,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-22T13:10:00.000+00:00,feeder,0022,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T13:10:00.000+00:00,feeder,0022,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-22T13:10:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T13:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T13:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-22T13:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-22T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-22T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.78
110154,Avon Way K,2023-06-22T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.62
110154,Avon Way K,2023-06-22T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.52
110154,Avon Way K,2023-06-22T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.74
110154,Avon Way K,2023-06-22T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,38.3
110154,Avon Way K,2023-06-22T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.1
110154,Avon Way K,2023-06-22T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.4
110154,Avon Way K,2023-06-22T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.6
110154,Avon Way K,2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,34.0
110154,Avon Way K,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110154,Avon Way K,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
110154,Avon Way K,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110154,Avon Way K,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
110154,Avon Way K,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110154,Avon Way K,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
110154,Avon Way K,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
110154,Avon Way K,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
110154,Avon Way K,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.14
110154,Avon Way K,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.71
110154,Avon Way K,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
110154,Avon Way K,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
110154,Avon Way K,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
110154,Avon Way K,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
110154,Avon Way K,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
110154,Avon Way K,2023-06-22T13:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-22T13:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.8
110154,Avon Way K,2023-06-22T13:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-22T13:00:00.000+00:00,feeder,0041,L3 Active Power,kW,4.63
110154,Avon Way K,2023-06-22T13:00:00.000+00:00,feeder,0041,L2 Active Power,kW,8.13
110154,Avon Way K,2023-06-22T13:00:00.000+00:00,feeder,0041,L1 Active Power,kW,0.27
110154,Avon Way K,2023-06-22T13:00:00.000+00:00,feeder,0041,N Current (RMS),A,27.8
110154,Avon Way K,2023-06-22T13:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,20.7
110154,Avon Way K,2023-06-22T13:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.5
110154,Avon Way K,2023-06-22T13:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,12.7
110154,Avon Way K,2023-06-22T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-22T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-22T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-22T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.58
110154,Avon Way K,2023-06-22T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.79
110154,Avon Way K,2023-06-22T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.29
110154,Avon Way K,2023-06-22T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,8.3
110154,Avon Way K,2023-06-22T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.1
110154,Avon Way K,2023-06-22T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,4.2
110154,Avon Way K,2023-06-22T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.4
110154,Avon Way K,2023-06-22T13:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-22T13:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T13:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-22T13:00:00.000+00:00,feeder,0022,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-22T13:00:00.000+00:00,feeder,0022,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T13:00:00.000+00:00,feeder,0022,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-22T13:00:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T13:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T13:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-22T13:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-22T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-22T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-22T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-22T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.48
110154,Avon Way K,2023-06-22T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.93
110154,Avon Way K,2023-06-22T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.33
110154,Avon Way K,2023-06-22T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,41.6
110154,Avon Way K,2023-06-22T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-22T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.6
110154,Avon Way K,2023-06-22T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.5
110154,Avon Way K,2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,33.9
110154,Avon Way K,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110154,Avon Way K,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
110154,Avon Way K,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110154,Avon Way K,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
110154,Avon Way K,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110154,Avon Way K,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
110154,Avon Way K,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
110154,Avon Way K,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
110154,Avon Way K,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.61
110154,Avon Way K,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.03
110154,Avon Way K,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.53
110154,Avon Way K,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
110154,Avon Way K,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
110154,Avon Way K,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
110154,Avon Way K,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
110154,Avon Way K,2023-06-22T12:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-22T12:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-22T12:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-22T12:50:00.000+00:00,feeder,0041,L3 Active Power,kW,3.85
110154,Avon Way K,2023-06-22T12:50:00.000+00:00,feeder,0041,L2 Active Power,kW,8.48
110154,Avon Way K,2023-06-22T12:50:00.000+00:00,feeder,0041,L1 Active Power,kW,3.86
110154,Avon Way K,2023-06-22T12:50:00.000+00:00,feeder,0041,N Current (RMS),A,26.0
110154,Avon Way K,2023-06-22T12:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,17.9
110154,Avon Way K,2023-06-22T12:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.2
110154,Avon Way K,2023-06-22T12:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.2
110154,Avon Way K,2023-06-22T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-22T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-22T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-22T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.68
110154,Avon Way K,2023-06-22T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.77
110154,Avon Way K,2023-06-22T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,-2.95
110154,Avon Way K,2023-06-22T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,14.2
110154,Avon Way K,2023-06-22T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-06-22T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,4.2
110154,Avon Way K,2023-06-22T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.7
110154,Avon Way K,2023-06-22T12:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-22T12:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T12:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T12:50:00.000+00:00,feeder,0022,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T12:50:00.000+00:00,feeder,0022,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T12:50:00.000+00:00,feeder,0022,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-22T12:50:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T12:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T12:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-22T12:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-22T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-22T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-22T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.33
110154,Avon Way K,2023-06-22T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.87
110154,Avon Way K,2023-06-22T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.19
110154,Avon Way K,2023-06-22T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.31
110154,Avon Way K,2023-06-22T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,38.4
110154,Avon Way K,2023-06-22T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-06-22T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.0
110154,Avon Way K,2023-06-22T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.4
110154,Avon Way K,2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,33.8
110154,Avon Way K,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110154,Avon Way K,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
110154,Avon Way K,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110154,Avon Way K,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
110154,Avon Way K,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110154,Avon Way K,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
110154,Avon Way K,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
110154,Avon Way K,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
110154,Avon Way K,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.58
110154,Avon Way K,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.5
110154,Avon Way K,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.71
110154,Avon Way K,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
110154,Avon Way K,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
110154,Avon Way K,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
110154,Avon Way K,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
110154,Avon Way K,2023-06-22T12:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-22T12:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-22T12:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-22T12:40:00.000+00:00,feeder,0041,L3 Active Power,kW,3.08
110154,Avon Way K,2023-06-22T12:40:00.000+00:00,feeder,0041,L2 Active Power,kW,2.82
110154,Avon Way K,2023-06-22T12:40:00.000+00:00,feeder,0041,L1 Active Power,kW,1.55
110154,Avon Way K,2023-06-22T12:40:00.000+00:00,feeder,0041,N Current (RMS),A,21.1
110154,Avon Way K,2023-06-22T12:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.4
110154,Avon Way K,2023-06-22T12:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.8
110154,Avon Way K,2023-06-22T12:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,13.7
110154,Avon Way K,2023-06-22T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-06-22T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-22T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-22T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.32
110154,Avon Way K,2023-06-22T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.77
110154,Avon Way K,2023-06-22T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,-4.47
110154,Avon Way K,2023-06-22T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,18.1
110154,Avon Way K,2023-06-22T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.0
110154,Avon Way K,2023-06-22T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,4.2
110154,Avon Way K,2023-06-22T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.8
110154,Avon Way K,2023-06-22T12:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-22T12:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T12:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-22T12:40:00.000+00:00,feeder,0022,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-22T12:40:00.000+00:00,feeder,0022,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T12:40:00.000+00:00,feeder,0022,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-22T12:40:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T12:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T12:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-22T12:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-22T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-22T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-06-22T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.03
110154,Avon Way K,2023-06-22T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.14
110154,Avon Way K,2023-06-22T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.17
110154,Avon Way K,2023-06-22T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,45.9
110154,Avon Way K,2023-06-22T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-06-22T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.2
110154,Avon Way K,2023-06-22T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.6
110154,Avon Way K,2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,33.7
110154,Avon Way K,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110154,Avon Way K,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
110154,Avon Way K,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110154,Avon Way K,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
110154,Avon Way K,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110154,Avon Way K,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
110154,Avon Way K,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
110154,Avon Way K,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
110154,Avon Way K,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.25
110154,Avon Way K,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.76
110154,Avon Way K,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.82
110154,Avon Way K,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
110154,Avon Way K,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
110154,Avon Way K,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
110154,Avon Way K,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
110154,Avon Way K,2023-06-22T12:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-22T12:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-22T12:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-22T12:30:00.000+00:00,feeder,0041,L3 Active Power,kW,3.56
110154,Avon Way K,2023-06-22T12:30:00.000+00:00,feeder,0041,L2 Active Power,kW,-0.35
110154,Avon Way K,2023-06-22T12:30:00.000+00:00,feeder,0041,L1 Active Power,kW,1.78
110154,Avon Way K,2023-06-22T12:30:00.000+00:00,feeder,0041,N Current (RMS),A,19.0
110154,Avon Way K,2023-06-22T12:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,16.7
110154,Avon Way K,2023-06-22T12:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,9.8
110154,Avon Way K,2023-06-22T12:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,14.4
110154,Avon Way K,2023-06-22T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-06-22T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-22T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-22T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.89
110154,Avon Way K,2023-06-22T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.67
110154,Avon Way K,2023-06-22T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,-4.41
110154,Avon Way K,2023-06-22T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,17.0
110154,Avon Way K,2023-06-22T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-22T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-22T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.8
110154,Avon Way K,2023-06-22T12:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-22T12:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-22T12:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-22T12:30:00.000+00:00,feeder,0022,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-22T12:30:00.000+00:00,feeder,0022,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T12:30:00.000+00:00,feeder,0022,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-22T12:30:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T12:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T12:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-22T12:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-06-22T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-22T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.9
110154,Avon Way K,2023-06-22T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.66
110154,Avon Way K,2023-06-22T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.93
110154,Avon Way K,2023-06-22T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.65
110154,Avon Way K,2023-06-22T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,38.4
110154,Avon Way K,2023-06-22T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-06-22T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.6
110154,Avon Way K,2023-06-22T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.4
110154,Avon Way K,2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,33.5
110154,Avon Way K,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110154,Avon Way K,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
110154,Avon Way K,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110154,Avon Way K,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
110154,Avon Way K,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110154,Avon Way K,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
110154,Avon Way K,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
110154,Avon Way K,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
110154,Avon Way K,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.41
110154,Avon Way K,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.02
110154,Avon Way K,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.85
110154,Avon Way K,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
110154,Avon Way K,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
110154,Avon Way K,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
110154,Avon Way K,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
110154,Avon Way K,2023-06-22T12:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.45
110154,Avon Way K,2023-06-22T12:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-22T12:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-22T12:20:00.000+00:00,feeder,0041,L3 Active Power,kW,0.72
110154,Avon Way K,2023-06-22T12:20:00.000+00:00,feeder,0041,L2 Active Power,kW,-0.58
110154,Avon Way K,2023-06-22T12:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.33
110154,Avon Way K,2023-06-22T12:20:00.000+00:00,feeder,0041,N Current (RMS),A,30.4
110154,Avon Way K,2023-06-22T12:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,9.8
110154,Avon Way K,2023-06-22T12:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,9.8
110154,Avon Way K,2023-06-22T12:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.9
110154,Avon Way K,2023-06-22T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.33
110154,Avon Way K,2023-06-22T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-22T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.02
