Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-22T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.69
110154,Avon Way K,2023-06-22T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.65
110154,Avon Way K,2023-06-22T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,-4.92
110154,Avon Way K,2023-06-22T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,18.9
110154,Avon Way K,2023-06-22T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.4
110154,Avon Way K,2023-06-22T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-22T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.9
110154,Avon Way K,2023-06-22T12:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-22T12:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-22T12:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T12:20:00.000+00:00,feeder,0022,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T12:20:00.000+00:00,feeder,0022,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T12:20:00.000+00:00,feeder,0022,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-22T12:20:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T12:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T12:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-22T12:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-22T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.15
110154,Avon Way K,2023-06-22T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.04
110154,Avon Way K,2023-06-22T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.13
110154,Avon Way K,2023-06-22T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.84
110154,Avon Way K,2023-06-22T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.34
110154,Avon Way K,2023-06-22T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,37.1
110154,Avon Way K,2023-06-22T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
110154,Avon Way K,2023-06-22T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.2
110154,Avon Way K,2023-06-22T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.6
110154,Avon Way K,2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,33.4
110154,Avon Way K,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110154,Avon Way K,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
110154,Avon Way K,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110154,Avon Way K,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
110154,Avon Way K,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110154,Avon Way K,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
110154,Avon Way K,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
110154,Avon Way K,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.42
110154,Avon Way K,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.2
110154,Avon Way K,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.19
110154,Avon Way K,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
110154,Avon Way K,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
110154,Avon Way K,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
110154,Avon Way K,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
110154,Avon Way K,2023-06-22T12:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-22T12:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-22T12:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-22T12:10:00.000+00:00,feeder,0041,L3 Active Power,kW,2.64
110154,Avon Way K,2023-06-22T12:10:00.000+00:00,feeder,0041,L2 Active Power,kW,1.36
110154,Avon Way K,2023-06-22T12:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.99
110154,Avon Way K,2023-06-22T12:10:00.000+00:00,feeder,0041,N Current (RMS),A,23.8
110154,Avon Way K,2023-06-22T12:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.9
110154,Avon Way K,2023-06-22T12:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,11.7
110154,Avon Way K,2023-06-22T12:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.0
110154,Avon Way K,2023-06-22T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-06-22T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-22T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-22T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.42
110154,Avon Way K,2023-06-22T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.65
110154,Avon Way K,2023-06-22T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,-5.7
110154,Avon Way K,2023-06-22T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,21.7
110154,Avon Way K,2023-06-22T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.6
110154,Avon Way K,2023-06-22T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-22T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.6
110154,Avon Way K,2023-06-22T12:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-22T12:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T12:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-22T12:10:00.000+00:00,feeder,0022,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-22T12:10:00.000+00:00,feeder,0022,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T12:10:00.000+00:00,feeder,0022,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-22T12:10:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T12:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T12:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-22T12:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-22T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.44
110154,Avon Way K,2023-06-22T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.1
110154,Avon Way K,2023-06-22T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.72
110154,Avon Way K,2023-06-22T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.63
110154,Avon Way K,2023-06-22T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.13
110154,Avon Way K,2023-06-22T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,32.2
110154,Avon Way K,2023-06-22T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
110154,Avon Way K,2023-06-22T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.6
110154,Avon Way K,2023-06-22T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.6
110154,Avon Way K,2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,33.4
110154,Avon Way K,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
110154,Avon Way K,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
110154,Avon Way K,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110154,Avon Way K,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
110154,Avon Way K,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110154,Avon Way K,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
110154,Avon Way K,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
110154,Avon Way K,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
110154,Avon Way K,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.75
110154,Avon Way K,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.14
110154,Avon Way K,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.28
110154,Avon Way K,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
110154,Avon Way K,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
110154,Avon Way K,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
110154,Avon Way K,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
110154,Avon Way K,2023-06-22T12:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-22T12:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-22T12:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-22T12:00:00.000+00:00,feeder,0041,L3 Active Power,kW,0.52
110154,Avon Way K,2023-06-22T12:00:00.000+00:00,feeder,0041,L2 Active Power,kW,0.71
110154,Avon Way K,2023-06-22T12:00:00.000+00:00,feeder,0041,L1 Active Power,kW,9.81
110154,Avon Way K,2023-06-22T12:00:00.000+00:00,feeder,0041,N Current (RMS),A,37.8
110154,Avon Way K,2023-06-22T12:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,7.7
110154,Avon Way K,2023-06-22T12:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,12.3
110154,Avon Way K,2023-06-22T12:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.8
110154,Avon Way K,2023-06-22T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-22T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-22T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-22T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.54
110154,Avon Way K,2023-06-22T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.69
110154,Avon Way K,2023-06-22T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,-4.27
110154,Avon Way K,2023-06-22T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,19.8
110154,Avon Way K,2023-06-22T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,4.3
110154,Avon Way K,2023-06-22T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-22T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.7
110154,Avon Way K,2023-06-22T12:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T12:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-22T12:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-22T12:00:00.000+00:00,feeder,0022,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T12:00:00.000+00:00,feeder,0022,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T12:00:00.000+00:00,feeder,0022,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T12:00:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T12:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T12:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-22T12:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-22T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.3
110154,Avon Way K,2023-06-22T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.24
110154,Avon Way K,2023-06-22T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.52
110154,Avon Way K,2023-06-22T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.61
110154,Avon Way K,2023-06-22T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.99
110154,Avon Way K,2023-06-22T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,31.2
110154,Avon Way K,2023-06-22T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.3
110154,Avon Way K,2023-06-22T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.0
110154,Avon Way K,2023-06-22T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.5
110154,Avon Way K,2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,33.2
110154,Avon Way K,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110154,Avon Way K,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
110154,Avon Way K,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110154,Avon Way K,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
110154,Avon Way K,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110154,Avon Way K,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
110154,Avon Way K,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
110154,Avon Way K,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.85
110154,Avon Way K,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.61
110154,Avon Way K,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.53
110154,Avon Way K,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
110154,Avon Way K,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
110154,Avon Way K,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
110154,Avon Way K,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
110154,Avon Way K,2023-06-22T11:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-22T11:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.52
110154,Avon Way K,2023-06-22T11:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-22T11:50:00.000+00:00,feeder,0041,L3 Active Power,kW,0.23
110154,Avon Way K,2023-06-22T11:50:00.000+00:00,feeder,0041,L2 Active Power,kW,2.03
110154,Avon Way K,2023-06-22T11:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.06
110154,Avon Way K,2023-06-22T11:50:00.000+00:00,feeder,0041,N Current (RMS),A,30.7
110154,Avon Way K,2023-06-22T11:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-22T11:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.4
110154,Avon Way K,2023-06-22T11:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.6
110154,Avon Way K,2023-06-22T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-22T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-22T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-22T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.56
110154,Avon Way K,2023-06-22T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-22T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,-4.59
110154,Avon Way K,2023-06-22T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,20.3
110154,Avon Way K,2023-06-22T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-06-22T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-22T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.5
110154,Avon Way K,2023-06-22T11:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-22T11:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T11:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-22T11:50:00.000+00:00,feeder,0022,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T11:50:00.000+00:00,feeder,0022,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T11:50:00.000+00:00,feeder,0022,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-22T11:50:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T11:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T11:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-22T11:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-22T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.29
110154,Avon Way K,2023-06-22T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.97
110154,Avon Way K,2023-06-22T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.08
110154,Avon Way K,2023-06-22T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.41
110154,Avon Way K,2023-06-22T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.23
110154,Avon Way K,2023-06-22T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.7
110154,Avon Way K,2023-06-22T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-06-22T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.6
110154,Avon Way K,2023-06-22T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.6
110154,Avon Way K,2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,33.0
110154,Avon Way K,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
110154,Avon Way K,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
110154,Avon Way K,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110154,Avon Way K,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110154,Avon Way K,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110154,Avon Way K,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
110154,Avon Way K,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
110154,Avon Way K,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
110154,Avon Way K,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.51
110154,Avon Way K,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.26
110154,Avon Way K,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.31
110154,Avon Way K,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
110154,Avon Way K,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
110154,Avon Way K,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
110154,Avon Way K,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
110154,Avon Way K,2023-06-22T11:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-22T11:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-22T11:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-22T11:40:00.000+00:00,feeder,0041,L3 Active Power,kW,1.14
110154,Avon Way K,2023-06-22T11:40:00.000+00:00,feeder,0041,L2 Active Power,kW,1.06
110154,Avon Way K,2023-06-22T11:40:00.000+00:00,feeder,0041,L1 Active Power,kW,0.9
110154,Avon Way K,2023-06-22T11:40:00.000+00:00,feeder,0041,N Current (RMS),A,16.8
110154,Avon Way K,2023-06-22T11:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,9.0
110154,Avon Way K,2023-06-22T11:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,12.2
110154,Avon Way K,2023-06-22T11:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,11.5
110154,Avon Way K,2023-06-22T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-22T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-22T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-22T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.95
110154,Avon Way K,2023-06-22T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.64
110154,Avon Way K,2023-06-22T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.48
110154,Avon Way K,2023-06-22T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,12.6
110154,Avon Way K,2023-06-22T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.8
110154,Avon Way K,2023-06-22T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-22T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.4
110154,Avon Way K,2023-06-22T11:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T11:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T11:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-22T11:40:00.000+00:00,feeder,0022,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T11:40:00.000+00:00,feeder,0022,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T11:40:00.000+00:00,feeder,0022,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T11:40:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T11:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T11:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-22T11:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-22T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.11
110154,Avon Way K,2023-06-22T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.68
110154,Avon Way K,2023-06-22T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.19
110154,Avon Way K,2023-06-22T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.29
110154,Avon Way K,2023-06-22T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.27
110154,Avon Way K,2023-06-22T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
110154,Avon Way K,2023-06-22T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.7
110154,Avon Way K,2023-06-22T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.9
110154,Avon Way K,2023-06-22T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.7
110154,Avon Way K,2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,32.9
110154,Avon Way K,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110154,Avon Way K,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
110154,Avon Way K,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110154,Avon Way K,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
110154,Avon Way K,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110154,Avon Way K,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
110154,Avon Way K,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
110154,Avon Way K,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.73
110154,Avon Way K,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.83
110154,Avon Way K,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.77
110154,Avon Way K,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
110154,Avon Way K,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
110154,Avon Way K,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
110154,Avon Way K,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
110154,Avon Way K,2023-06-22T11:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-22T11:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-22T11:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-22T11:30:00.000+00:00,feeder,0041,L3 Active Power,kW,0.8
110154,Avon Way K,2023-06-22T11:30:00.000+00:00,feeder,0041,L2 Active Power,kW,0.7
110154,Avon Way K,2023-06-22T11:30:00.000+00:00,feeder,0041,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-22T11:30:00.000+00:00,feeder,0041,N Current (RMS),A,15.4
110154,Avon Way K,2023-06-22T11:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-06-22T11:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,10.2
110154,Avon Way K,2023-06-22T11:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,11.7
110154,Avon Way K,2023-06-22T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-22T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-22T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-22T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.39
110154,Avon Way K,2023-06-22T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-22T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,-5.02
110154,Avon Way K,2023-06-22T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,23.5
110154,Avon Way K,2023-06-22T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-06-22T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-22T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.9
110154,Avon Way K,2023-06-22T11:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-22T11:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T11:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-22T11:30:00.000+00:00,feeder,0022,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-22T11:30:00.000+00:00,feeder,0022,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T11:30:00.000+00:00,feeder,0022,L1 Active Power,kW,-0.05
110154,Avon Way K,2023-06-22T11:30:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T11:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T11:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-22T11:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-22T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-22T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.43
110154,Avon Way K,2023-06-22T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.2
110154,Avon Way K,2023-06-22T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.08
110154,Avon Way K,2023-06-22T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.07
110154,Avon Way K,2023-06-22T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.0
110154,Avon Way K,2023-06-22T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-06-22T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.1
110154,Avon Way K,2023-06-22T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,32.7
110154,Avon Way K,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110154,Avon Way K,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
110154,Avon Way K,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110154,Avon Way K,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
110154,Avon Way K,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110154,Avon Way K,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
110154,Avon Way K,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
110154,Avon Way K,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.19
110154,Avon Way K,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.58
110154,Avon Way K,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,0.67
110154,Avon Way K,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
110154,Avon Way K,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
110154,Avon Way K,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
110154,Avon Way K,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
110154,Avon Way K,2023-06-22T11:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-22T11:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-22T11:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-22T11:20:00.000+00:00,feeder,0041,L3 Active Power,kW,1.69
110154,Avon Way K,2023-06-22T11:20:00.000+00:00,feeder,0041,L2 Active Power,kW,2.37
110154,Avon Way K,2023-06-22T11:20:00.000+00:00,feeder,0041,L1 Active Power,kW,0.62
110154,Avon Way K,2023-06-22T11:20:00.000+00:00,feeder,0041,N Current (RMS),A,17.5
110154,Avon Way K,2023-06-22T11:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,11.1
110154,Avon Way K,2023-06-22T11:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.2
110154,Avon Way K,2023-06-22T11:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,13.9
110154,Avon Way K,2023-06-22T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.09
110154,Avon Way K,2023-06-22T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-22T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-22T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.92
110154,Avon Way K,2023-06-22T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-22T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,-3.87
110154,Avon Way K,2023-06-22T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,18.1
110154,Avon Way K,2023-06-22T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.5
110154,Avon Way K,2023-06-22T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-22T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.8
110154,Avon Way K,2023-06-22T11:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-22T11:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T11:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-22T11:20:00.000+00:00,feeder,0022,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-22T11:20:00.000+00:00,feeder,0022,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T11:20:00.000+00:00,feeder,0022,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-22T11:20:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T11:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T11:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-22T11:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-22T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-22T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.63
110154,Avon Way K,2023-06-22T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.84
110154,Avon Way K,2023-06-22T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.05
110154,Avon Way K,2023-06-22T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.16
110154,Avon Way K,2023-06-22T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.7
110154,Avon Way K,2023-06-22T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.7
110154,Avon Way K,2023-06-22T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.7
110154,Avon Way K,2023-06-22T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.7
110154,Avon Way K,2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,32.5
110154,Avon Way K,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110154,Avon Way K,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
110154,Avon Way K,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110154,Avon Way K,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
110154,Avon Way K,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110154,Avon Way K,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
110154,Avon Way K,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
110154,Avon Way K,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
110154,Avon Way K,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
110154,Avon Way K,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.22
110154,Avon Way K,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.51
110154,Avon Way K,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,0.75
110154,Avon Way K,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
110154,Avon Way K,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
110154,Avon Way K,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
110154,Avon Way K,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
110154,Avon Way K,2023-06-22T11:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-22T11:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-06-22T11:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-06-22T11:10:00.000+00:00,feeder,0041,L3 Active Power,kW,1.69
110154,Avon Way K,2023-06-22T11:10:00.000+00:00,feeder,0041,L2 Active Power,kW,2.5
110154,Avon Way K,2023-06-22T11:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.05
110154,Avon Way K,2023-06-22T11:10:00.000+00:00,feeder,0041,N Current (RMS),A,31.9
110154,Avon Way K,2023-06-22T11:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,11.0
110154,Avon Way K,2023-06-22T11:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,16.2
110154,Avon Way K,2023-06-22T11:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.5
110154,Avon Way K,2023-06-22T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-22T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-22T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-22T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.54
110154,Avon Way K,2023-06-22T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-22T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,-2.93
110154,Avon Way K,2023-06-22T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,14.9
110154,Avon Way K,2023-06-22T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-22T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-22T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.1
110154,Avon Way K,2023-06-22T11:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T11:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T11:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-22T11:10:00.000+00:00,feeder,0022,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T11:10:00.000+00:00,feeder,0022,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T11:10:00.000+00:00,feeder,0022,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T11:10:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T11:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T11:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-22T11:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-22T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.18
110154,Avon Way K,2023-06-22T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-22T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.35
110154,Avon Way K,2023-06-22T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.1
110154,Avon Way K,2023-06-22T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.98
110154,Avon Way K,2023-06-22T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.0
110154,Avon Way K,2023-06-22T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.4
110154,Avon Way K,2023-06-22T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.2
110154,Avon Way K,2023-06-22T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.5
110154,Avon Way K,2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,32.4
110154,Avon Way K,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110154,Avon Way K,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
110154,Avon Way K,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110154,Avon Way K,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
110154,Avon Way K,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110154,Avon Way K,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
110154,Avon Way K,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
110154,Avon Way K,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
110154,Avon Way K,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
110154,Avon Way K,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.6
110154,Avon Way K,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.08
110154,Avon Way K,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.56
110154,Avon Way K,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
110154,Avon Way K,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
110154,Avon Way K,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
110154,Avon Way K,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
110154,Avon Way K,2023-06-22T11:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-22T11:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-22T11:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-22T11:00:00.000+00:00,feeder,0041,L3 Active Power,kW,0.13
110154,Avon Way K,2023-06-22T11:00:00.000+00:00,feeder,0041,L2 Active Power,kW,1.47
110154,Avon Way K,2023-06-22T11:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.89
110154,Avon Way K,2023-06-22T11:00:00.000+00:00,feeder,0041,N Current (RMS),A,27.3
110154,Avon Way K,2023-06-22T11:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,7.7
110154,Avon Way K,2023-06-22T11:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.4
110154,Avon Way K,2023-06-22T11:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.9
110154,Avon Way K,2023-06-22T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-22T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-22T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-22T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.64
110154,Avon Way K,2023-06-22T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-22T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,-3.47
110154,Avon Way K,2023-06-22T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,16.4
110154,Avon Way K,2023-06-22T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-06-22T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-22T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.9
110154,Avon Way K,2023-06-22T11:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-22T11:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T11:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-22T11:00:00.000+00:00,feeder,0022,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T11:00:00.000+00:00,feeder,0022,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T11:00:00.000+00:00,feeder,0022,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-22T11:00:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T11:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T11:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-22T11:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-22T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.3
110154,Avon Way K,2023-06-22T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-22T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.87
110154,Avon Way K,2023-06-22T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.82
110154,Avon Way K,2023-06-22T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.9
110154,Avon Way K,2023-06-22T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.8
110154,Avon Way K,2023-06-22T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.6
110154,Avon Way K,2023-06-22T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.4
110154,Avon Way K,2023-06-22T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.8
110154,Avon Way K,2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,32.2
110154,Avon Way K,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110154,Avon Way K,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
110154,Avon Way K,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110154,Avon Way K,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
110154,Avon Way K,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110154,Avon Way K,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
110154,Avon Way K,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
110154,Avon Way K,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
110154,Avon Way K,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.81
110154,Avon Way K,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.47
110154,Avon Way K,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.47
110154,Avon Way K,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
110154,Avon Way K,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
110154,Avon Way K,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
110154,Avon Way K,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
110154,Avon Way K,2023-06-22T10:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-22T10:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-22T10:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.55
110154,Avon Way K,2023-06-22T10:50:00.000+00:00,feeder,0041,L3 Active Power,kW,0.92
110154,Avon Way K,2023-06-22T10:50:00.000+00:00,feeder,0041,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T10:50:00.000+00:00,feeder,0041,L1 Active Power,kW,3.07
110154,Avon Way K,2023-06-22T10:50:00.000+00:00,feeder,0041,N Current (RMS),A,17.9
110154,Avon Way K,2023-06-22T10:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-06-22T10:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,8.5
110154,Avon Way K,2023-06-22T10:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,17.6
110154,Avon Way K,2023-06-22T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-22T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-22T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-22T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.81
110154,Avon Way K,2023-06-22T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-22T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,-3.86
110154,Avon Way K,2023-06-22T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,17.7
110154,Avon Way K,2023-06-22T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,4.2
110154,Avon Way K,2023-06-22T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-22T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.0
110154,Avon Way K,2023-06-22T10:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-22T10:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T10:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-22T10:50:00.000+00:00,feeder,0022,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-22T10:50:00.000+00:00,feeder,0022,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T10:50:00.000+00:00,feeder,0022,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-22T10:50:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T10:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T10:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-22T10:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-22T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-22T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.25
110154,Avon Way K,2023-06-22T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.39
110154,Avon Way K,2023-06-22T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.14
110154,Avon Way K,2023-06-22T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.72
110154,Avon Way K,2023-06-22T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.6
110154,Avon Way K,2023-06-22T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.6
110154,Avon Way K,2023-06-22T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.6
110154,Avon Way K,2023-06-22T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.6
110154,Avon Way K,2023-06-22T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.2
110154,Avon Way K,2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,32.0
110154,Avon Way K,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
110154,Avon Way K,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
110154,Avon Way K,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110154,Avon Way K,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
110154,Avon Way K,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110154,Avon Way K,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
110154,Avon Way K,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
110154,Avon Way K,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
110154,Avon Way K,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
110154,Avon Way K,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.82
110154,Avon Way K,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.86
110154,Avon Way K,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
110154,Avon Way K,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
110154,Avon Way K,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
110154,Avon Way K,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
110154,Avon Way K,2023-06-22T10:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.45
110154,Avon Way K,2023-06-22T10:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-22T10:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-22T10:40:00.000+00:00,feeder,0041,L3 Active Power,kW,3.17
110154,Avon Way K,2023-06-22T10:40:00.000+00:00,feeder,0041,L2 Active Power,kW,-0.4
110154,Avon Way K,2023-06-22T10:40:00.000+00:00,feeder,0041,L1 Active Power,kW,1.74
110154,Avon Way K,2023-06-22T10:40:00.000+00:00,feeder,0041,N Current (RMS),A,20.5
110154,Avon Way K,2023-06-22T10:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.0
110154,Avon Way K,2023-06-22T10:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,8.4
