Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-22T10:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,15.5
110154,Avon Way K,2023-06-22T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-22T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-22T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-22T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.06
110154,Avon Way K,2023-06-22T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-22T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,-3.55
110154,Avon Way K,2023-06-22T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,17.4
110154,Avon Way K,2023-06-22T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.7
110154,Avon Way K,2023-06-22T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-22T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.6
110154,Avon Way K,2023-06-22T10:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-22T10:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T10:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-22T10:40:00.000+00:00,feeder,0022,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-22T10:40:00.000+00:00,feeder,0022,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T10:40:00.000+00:00,feeder,0022,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-22T10:40:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T10:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T10:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-22T10:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-22T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.18
110154,Avon Way K,2023-06-22T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.67
110154,Avon Way K,2023-06-22T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.18
110154,Avon Way K,2023-06-22T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.61
110154,Avon Way K,2023-06-22T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,0.95
110154,Avon Way K,2023-06-22T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.0
110154,Avon Way K,2023-06-22T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.8
110154,Avon Way K,2023-06-22T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.8
110154,Avon Way K,2023-06-22T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.9
110154,Avon Way K,2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,31.8
110154,Avon Way K,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110154,Avon Way K,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
110154,Avon Way K,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110154,Avon Way K,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
110154,Avon Way K,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110154,Avon Way K,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
110154,Avon Way K,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
110154,Avon Way K,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
110154,Avon Way K,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.75
110154,Avon Way K,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.96
110154,Avon Way K,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,1.1
110154,Avon Way K,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
110154,Avon Way K,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
110154,Avon Way K,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
110154,Avon Way K,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
110154,Avon Way K,2023-06-22T10:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,0.18
110154,Avon Way K,2023-06-22T10:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-22T10:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-22T10:30:00.000+00:00,feeder,0041,L3 Active Power,kW,3.99
110154,Avon Way K,2023-06-22T10:30:00.000+00:00,feeder,0041,L2 Active Power,kW,0.13
110154,Avon Way K,2023-06-22T10:30:00.000+00:00,feeder,0041,L1 Active Power,kW,2.01
110154,Avon Way K,2023-06-22T10:30:00.000+00:00,feeder,0041,N Current (RMS),A,22.7
110154,Avon Way K,2023-06-22T10:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,20.5
110154,Avon Way K,2023-06-22T10:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,10.0
110154,Avon Way K,2023-06-22T10:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,18.6
110154,Avon Way K,2023-06-22T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-22T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-22T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-22T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.87
110154,Avon Way K,2023-06-22T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.66
110154,Avon Way K,2023-06-22T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,-2.98
110154,Avon Way K,2023-06-22T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,15.9
110154,Avon Way K,2023-06-22T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,4.3
110154,Avon Way K,2023-06-22T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-22T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.3
110154,Avon Way K,2023-06-22T10:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-22T10:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T10:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-22T10:30:00.000+00:00,feeder,0022,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-22T10:30:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-22T10:30:00.000+00:00,feeder,0022,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-22T10:30:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T10:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T10:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-22T10:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-22T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.08
110154,Avon Way K,2023-06-22T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.63
110154,Avon Way K,2023-06-22T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.52
110154,Avon Way K,2023-06-22T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.59
110154,Avon Way K,2023-06-22T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.47
110154,Avon Way K,2023-06-22T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,25.6
110154,Avon Way K,2023-06-22T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.1
110154,Avon Way K,2023-06-22T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.0
110154,Avon Way K,2023-06-22T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.1
110154,Avon Way K,2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,31.6
110154,Avon Way K,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110154,Avon Way K,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
110154,Avon Way K,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110154,Avon Way K,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
110154,Avon Way K,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110154,Avon Way K,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
110154,Avon Way K,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
110154,Avon Way K,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.78
110154,Avon Way K,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.69
110154,Avon Way K,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
110154,Avon Way K,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
110154,Avon Way K,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
110154,Avon Way K,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
110154,Avon Way K,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
110154,Avon Way K,2023-06-22T10:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-22T10:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-22T10:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-22T10:20:00.000+00:00,feeder,0041,L3 Active Power,kW,3.52
110154,Avon Way K,2023-06-22T10:20:00.000+00:00,feeder,0041,L2 Active Power,kW,-1.19
110154,Avon Way K,2023-06-22T10:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.33
110154,Avon Way K,2023-06-22T10:20:00.000+00:00,feeder,0041,N Current (RMS),A,31.7
110154,Avon Way K,2023-06-22T10:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,17.0
110154,Avon Way K,2023-06-22T10:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,11.6
110154,Avon Way K,2023-06-22T10:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.9
110154,Avon Way K,2023-06-22T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-22T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-22T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-22T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.62
110154,Avon Way K,2023-06-22T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.65
110154,Avon Way K,2023-06-22T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,-2.47
110154,Avon Way K,2023-06-22T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,13.3
110154,Avon Way K,2023-06-22T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-06-22T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-22T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.6
110154,Avon Way K,2023-06-22T10:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T10:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T10:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-22T10:20:00.000+00:00,feeder,0022,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-22T10:20:00.000+00:00,feeder,0022,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T10:20:00.000+00:00,feeder,0022,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-22T10:20:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T10:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T10:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-22T10:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-22T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-22T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-22T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.43
110154,Avon Way K,2023-06-22T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.3
110154,Avon Way K,2023-06-22T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.64
110154,Avon Way K,2023-06-22T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,23.5
110154,Avon Way K,2023-06-22T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.4
110154,Avon Way K,2023-06-22T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.7
110154,Avon Way K,2023-06-22T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.6
110154,Avon Way K,2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,31.4
110154,Avon Way K,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110154,Avon Way K,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
110154,Avon Way K,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110154,Avon Way K,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
110154,Avon Way K,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110154,Avon Way K,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
110154,Avon Way K,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
110154,Avon Way K,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
110154,Avon Way K,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.79
110154,Avon Way K,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.07
110154,Avon Way K,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.63
110154,Avon Way K,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
110154,Avon Way K,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
110154,Avon Way K,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
110154,Avon Way K,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
110154,Avon Way K,2023-06-22T10:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,0.31
110154,Avon Way K,2023-06-22T10:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-22T10:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-22T10:10:00.000+00:00,feeder,0041,L3 Active Power,kW,4.29
110154,Avon Way K,2023-06-22T10:10:00.000+00:00,feeder,0041,L2 Active Power,kW,-0.39
110154,Avon Way K,2023-06-22T10:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.64
110154,Avon Way K,2023-06-22T10:10:00.000+00:00,feeder,0041,N Current (RMS),A,30.5
110154,Avon Way K,2023-06-22T10:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,19.3
110154,Avon Way K,2023-06-22T10:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,11.3
110154,Avon Way K,2023-06-22T10:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.4
110154,Avon Way K,2023-06-22T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-22T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-22T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-22T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.9
110154,Avon Way K,2023-06-22T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.68
110154,Avon Way K,2023-06-22T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.79
110154,Avon Way K,2023-06-22T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,9.6
110154,Avon Way K,2023-06-22T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.6
110154,Avon Way K,2023-06-22T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-06-22T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.0
110154,Avon Way K,2023-06-22T10:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-22T10:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-22T10:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-22T10:10:00.000+00:00,feeder,0022,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-22T10:10:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-22T10:10:00.000+00:00,feeder,0022,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T10:10:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T10:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T10:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-22T10:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-22T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-22T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.64
110154,Avon Way K,2023-06-22T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.1
110154,Avon Way K,2023-06-22T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-22T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.71
110154,Avon Way K,2023-06-22T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.3
110154,Avon Way K,2023-06-22T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.1
110154,Avon Way K,2023-06-22T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.7
110154,Avon Way K,2023-06-22T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.4
110154,Avon Way K,2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,31.2
110154,Avon Way K,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110154,Avon Way K,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
110154,Avon Way K,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110154,Avon Way K,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
110154,Avon Way K,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110154,Avon Way K,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
110154,Avon Way K,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
110154,Avon Way K,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
110154,Avon Way K,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.95
110154,Avon Way K,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.79
110154,Avon Way K,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.83
110154,Avon Way K,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
110154,Avon Way K,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
110154,Avon Way K,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
110154,Avon Way K,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
110154,Avon Way K,2023-06-22T10:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T10:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-22T10:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-22T10:00:00.000+00:00,feeder,0041,L3 Active Power,kW,5.49
110154,Avon Way K,2023-06-22T10:00:00.000+00:00,feeder,0041,L2 Active Power,kW,0.68
110154,Avon Way K,2023-06-22T10:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.31
110154,Avon Way K,2023-06-22T10:00:00.000+00:00,feeder,0041,N Current (RMS),A,24.3
110154,Avon Way K,2023-06-22T10:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.2
110154,Avon Way K,2023-06-22T10:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,11.6
110154,Avon Way K,2023-06-22T10:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.0
110154,Avon Way K,2023-06-22T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.33
110154,Avon Way K,2023-06-22T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-22T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-22T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.63
110154,Avon Way K,2023-06-22T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-22T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,-2.99
110154,Avon Way K,2023-06-22T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,15.8
110154,Avon Way K,2023-06-22T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.9
110154,Avon Way K,2023-06-22T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-22T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.9
110154,Avon Way K,2023-06-22T10:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-22T10:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T10:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-22T10:00:00.000+00:00,feeder,0022,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-22T10:00:00.000+00:00,feeder,0022,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T10:00:00.000+00:00,feeder,0022,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-22T10:00:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T10:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T10:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-22T10:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-22T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-22T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-22T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-22T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.44
110154,Avon Way K,2023-06-22T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.88
110154,Avon Way K,2023-06-22T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.1
110154,Avon Way K,2023-06-22T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.5
110154,Avon Way K,2023-06-22T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.4
110154,Avon Way K,2023-06-22T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.6
110154,Avon Way K,2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,30.9
110154,Avon Way K,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110154,Avon Way K,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
110154,Avon Way K,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110154,Avon Way K,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
110154,Avon Way K,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110154,Avon Way K,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
110154,Avon Way K,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
110154,Avon Way K,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
110154,Avon Way K,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.28
110154,Avon Way K,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.74
110154,Avon Way K,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.04
110154,Avon Way K,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
110154,Avon Way K,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
110154,Avon Way K,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
110154,Avon Way K,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
110154,Avon Way K,2023-06-22T09:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-22T09:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-22T09:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-22T09:50:00.000+00:00,feeder,0041,L3 Active Power,kW,3.23
110154,Avon Way K,2023-06-22T09:50:00.000+00:00,feeder,0041,L2 Active Power,kW,1.81
110154,Avon Way K,2023-06-22T09:50:00.000+00:00,feeder,0041,L1 Active Power,kW,4.2
110154,Avon Way K,2023-06-22T09:50:00.000+00:00,feeder,0041,N Current (RMS),A,19.5
110154,Avon Way K,2023-06-22T09:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.5
110154,Avon Way K,2023-06-22T09:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.4
110154,Avon Way K,2023-06-22T09:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.4
110154,Avon Way K,2023-06-22T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-22T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-22T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-22T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.54
110154,Avon Way K,2023-06-22T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.64
110154,Avon Way K,2023-06-22T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,-5.95
110154,Avon Way K,2023-06-22T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,25.3
110154,Avon Way K,2023-06-22T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-22T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-22T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.8
110154,Avon Way K,2023-06-22T09:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-22T09:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T09:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-22T09:50:00.000+00:00,feeder,0022,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-22T09:50:00.000+00:00,feeder,0022,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T09:50:00.000+00:00,feeder,0022,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-22T09:50:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T09:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T09:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-22T09:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-22T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-22T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-06-22T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.84
110154,Avon Way K,2023-06-22T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.38
110154,Avon Way K,2023-06-22T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.26
110154,Avon Way K,2023-06-22T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.7
110154,Avon Way K,2023-06-22T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.6
110154,Avon Way K,2023-06-22T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.1
110154,Avon Way K,2023-06-22T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.4
110154,Avon Way K,2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,30.7
110154,Avon Way K,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110154,Avon Way K,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
110154,Avon Way K,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110154,Avon Way K,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
110154,Avon Way K,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110154,Avon Way K,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
110154,Avon Way K,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
110154,Avon Way K,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
110154,Avon Way K,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.96
110154,Avon Way K,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.87
110154,Avon Way K,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.73
110154,Avon Way K,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
110154,Avon Way K,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
110154,Avon Way K,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
110154,Avon Way K,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
110154,Avon Way K,2023-06-22T09:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-22T09:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-06-22T09:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-22T09:40:00.000+00:00,feeder,0041,L3 Active Power,kW,2.45
110154,Avon Way K,2023-06-22T09:40:00.000+00:00,feeder,0041,L2 Active Power,kW,1.08
110154,Avon Way K,2023-06-22T09:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.76
110154,Avon Way K,2023-06-22T09:40:00.000+00:00,feeder,0041,N Current (RMS),A,23.2
110154,Avon Way K,2023-06-22T09:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,12.5
110154,Avon Way K,2023-06-22T09:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,11.7
110154,Avon Way K,2023-06-22T09:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.3
110154,Avon Way K,2023-06-22T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-22T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-22T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-22T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.79
110154,Avon Way K,2023-06-22T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.66
110154,Avon Way K,2023-06-22T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,-3.72
110154,Avon Way K,2023-06-22T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,19.1
110154,Avon Way K,2023-06-22T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,4.5
110154,Avon Way K,2023-06-22T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-06-22T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.8
110154,Avon Way K,2023-06-22T09:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T09:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T09:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-22T09:40:00.000+00:00,feeder,0022,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-22T09:40:00.000+00:00,feeder,0022,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T09:40:00.000+00:00,feeder,0022,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-22T09:40:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T09:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T09:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-22T09:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-22T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-22T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.25
110154,Avon Way K,2023-06-22T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.55
110154,Avon Way K,2023-06-22T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-22T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.21
110154,Avon Way K,2023-06-22T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.7
110154,Avon Way K,2023-06-22T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.3
110154,Avon Way K,2023-06-22T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
110154,Avon Way K,2023-06-22T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.1
110154,Avon Way K,2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,30.5
110154,Avon Way K,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110154,Avon Way K,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
110154,Avon Way K,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110154,Avon Way K,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
110154,Avon Way K,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110154,Avon Way K,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
110154,Avon Way K,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
110154,Avon Way K,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
110154,Avon Way K,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.08
110154,Avon Way K,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.25
110154,Avon Way K,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.96
110154,Avon Way K,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
110154,Avon Way K,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
110154,Avon Way K,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
110154,Avon Way K,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
110154,Avon Way K,2023-06-22T09:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-22T09:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-22T09:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-22T09:30:00.000+00:00,feeder,0041,L3 Active Power,kW,1.47
110154,Avon Way K,2023-06-22T09:30:00.000+00:00,feeder,0041,L2 Active Power,kW,1.16
110154,Avon Way K,2023-06-22T09:30:00.000+00:00,feeder,0041,L1 Active Power,kW,3.59
110154,Avon Way K,2023-06-22T09:30:00.000+00:00,feeder,0041,N Current (RMS),A,17.8
110154,Avon Way K,2023-06-22T09:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,9.0
110154,Avon Way K,2023-06-22T09:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,11.5
110154,Avon Way K,2023-06-22T09:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.5
110154,Avon Way K,2023-06-22T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-22T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-22T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-22T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.1
110154,Avon Way K,2023-06-22T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.67
110154,Avon Way K,2023-06-22T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,-5.41
110154,Avon Way K,2023-06-22T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,24.5
110154,Avon Way K,2023-06-22T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.0
110154,Avon Way K,2023-06-22T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-06-22T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.3
110154,Avon Way K,2023-06-22T09:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-22T09:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T09:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-22T09:30:00.000+00:00,feeder,0022,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-22T09:30:00.000+00:00,feeder,0022,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T09:30:00.000+00:00,feeder,0022,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-22T09:30:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T09:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T09:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-22T09:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-22T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-22T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-22T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.35
110154,Avon Way K,2023-06-22T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.21
110154,Avon Way K,2023-06-22T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.86
110154,Avon Way K,2023-06-22T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.8
110154,Avon Way K,2023-06-22T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.1
110154,Avon Way K,2023-06-22T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.0
110154,Avon Way K,2023-06-22T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.3
110154,Avon Way K,2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,30.2
110154,Avon Way K,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110154,Avon Way K,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
110154,Avon Way K,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110154,Avon Way K,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
110154,Avon Way K,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110154,Avon Way K,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
110154,Avon Way K,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
110154,Avon Way K,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
110154,Avon Way K,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.4
110154,Avon Way K,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.77
110154,Avon Way K,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.99
110154,Avon Way K,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
110154,Avon Way K,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
110154,Avon Way K,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
110154,Avon Way K,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
110154,Avon Way K,2023-06-22T09:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-22T09:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-22T09:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-22T09:20:00.000+00:00,feeder,0041,L3 Active Power,kW,1.5
110154,Avon Way K,2023-06-22T09:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.15
110154,Avon Way K,2023-06-22T09:20:00.000+00:00,feeder,0041,L1 Active Power,kW,2.66
110154,Avon Way K,2023-06-22T09:20:00.000+00:00,feeder,0041,N Current (RMS),A,20.2
110154,Avon Way K,2023-06-22T09:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,9.0
110154,Avon Way K,2023-06-22T09:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.4
110154,Avon Way K,2023-06-22T09:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,16.6
110154,Avon Way K,2023-06-22T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-22T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-22T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-22T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.15
110154,Avon Way K,2023-06-22T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.7
110154,Avon Way K,2023-06-22T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,-5.58
110154,Avon Way K,2023-06-22T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,25.6
110154,Avon Way K,2023-06-22T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.3
110154,Avon Way K,2023-06-22T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,4.2
110154,Avon Way K,2023-06-22T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.0
110154,Avon Way K,2023-06-22T09:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-22T09:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-22T09:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-22T09:20:00.000+00:00,feeder,0022,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-22T09:20:00.000+00:00,feeder,0022,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T09:20:00.000+00:00,feeder,0022,L1 Active Power,kW,-0.05
110154,Avon Way K,2023-06-22T09:20:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T09:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T09:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-22T09:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-22T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-22T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-22T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-22T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.17
110154,Avon Way K,2023-06-22T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.66
110154,Avon Way K,2023-06-22T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.62
110154,Avon Way K,2023-06-22T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.7
110154,Avon Way K,2023-06-22T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.1
110154,Avon Way K,2023-06-22T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.3
110154,Avon Way K,2023-06-22T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.6
110154,Avon Way K,2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,29.8
110154,Avon Way K,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110154,Avon Way K,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
110154,Avon Way K,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110154,Avon Way K,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
110154,Avon Way K,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110154,Avon Way K,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
110154,Avon Way K,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
110154,Avon Way K,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
110154,Avon Way K,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
110154,Avon Way K,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.61
110154,Avon Way K,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.34
110154,Avon Way K,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.68
110154,Avon Way K,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
110154,Avon Way K,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
110154,Avon Way K,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
110154,Avon Way K,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
110154,Avon Way K,2023-06-22T09:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-22T09:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-22T09:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-22T09:10:00.000+00:00,feeder,0041,L3 Active Power,kW,1.4
110154,Avon Way K,2023-06-22T09:10:00.000+00:00,feeder,0041,L2 Active Power,kW,1.3
110154,Avon Way K,2023-06-22T09:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.12
110154,Avon Way K,2023-06-22T09:10:00.000+00:00,feeder,0041,N Current (RMS),A,21.8
110154,Avon Way K,2023-06-22T09:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-22T09:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,10.7
110154,Avon Way K,2023-06-22T09:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.0
110154,Avon Way K,2023-06-22T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-22T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-22T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-22T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.59
110154,Avon Way K,2023-06-22T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.66
110154,Avon Way K,2023-06-22T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,-5.62
110154,Avon Way K,2023-06-22T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,24.6
110154,Avon Way K,2023-06-22T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,4.0
110154,Avon Way K,2023-06-22T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-22T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.1
110154,Avon Way K,2023-06-22T09:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-22T09:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T09:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-22T09:10:00.000+00:00,feeder,0022,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-22T09:10:00.000+00:00,feeder,0022,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T09:10:00.000+00:00,feeder,0022,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-22T09:10:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T09:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T09:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-22T09:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-22T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-22T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.58
110154,Avon Way K,2023-06-22T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.9
110154,Avon Way K,2023-06-22T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-22T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.06
110154,Avon Way K,2023-06-22T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
110154,Avon Way K,2023-06-22T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.6
110154,Avon Way K,2023-06-22T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.4
110154,Avon Way K,2023-06-22T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.7
110154,Avon Way K,2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,29.5
110154,Avon Way K,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110154,Avon Way K,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
110154,Avon Way K,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110154,Avon Way K,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
110154,Avon Way K,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110154,Avon Way K,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
110154,Avon Way K,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
110154,Avon Way K,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
110154,Avon Way K,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.43
110154,Avon Way K,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.2
110154,Avon Way K,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.18
110154,Avon Way K,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
110154,Avon Way K,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
110154,Avon Way K,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
110154,Avon Way K,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
110154,Avon Way K,2023-06-22T09:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-22T09:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-22T09:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-22T09:00:00.000+00:00,feeder,0041,L3 Active Power,kW,1.8
