Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-22T09:00:00.000+00:00,feeder,0041,L2 Active Power,kW,1.01
110154,Avon Way K,2023-06-22T09:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.26
110154,Avon Way K,2023-06-22T09:00:00.000+00:00,feeder,0041,N Current (RMS),A,31.0
110154,Avon Way K,2023-06-22T09:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,9.6
110154,Avon Way K,2023-06-22T09:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,10.4
110154,Avon Way K,2023-06-22T09:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.8
110154,Avon Way K,2023-06-22T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.33
110154,Avon Way K,2023-06-22T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-22T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-22T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.53
110154,Avon Way K,2023-06-22T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.7
110154,Avon Way K,2023-06-22T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,-5.62
110154,Avon Way K,2023-06-22T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,24.1
110154,Avon Way K,2023-06-22T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-22T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-06-22T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.1
110154,Avon Way K,2023-06-22T09:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T09:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T09:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-22T09:00:00.000+00:00,feeder,0022,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-22T09:00:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-22T09:00:00.000+00:00,feeder,0022,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-22T09:00:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T09:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T09:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-22T09:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-22T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-22T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.12
110154,Avon Way K,2023-06-22T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.79
110154,Avon Way K,2023-06-22T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.77
110154,Avon Way K,2023-06-22T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.16
110154,Avon Way K,2023-06-22T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.2
110154,Avon Way K,2023-06-22T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.4
110154,Avon Way K,2023-06-22T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.0
110154,Avon Way K,2023-06-22T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.8
110154,Avon Way K,2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,29.1
110154,Avon Way K,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110154,Avon Way K,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
110154,Avon Way K,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110154,Avon Way K,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
110154,Avon Way K,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110154,Avon Way K,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
110154,Avon Way K,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
110154,Avon Way K,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
110154,Avon Way K,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.88
110154,Avon Way K,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.99
110154,Avon Way K,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.38
110154,Avon Way K,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
110154,Avon Way K,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
110154,Avon Way K,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
110154,Avon Way K,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
110154,Avon Way K,2023-06-22T08:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-06-22T08:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.8
110154,Avon Way K,2023-06-22T08:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-22T08:50:00.000+00:00,feeder,0041,L3 Active Power,kW,2.49
110154,Avon Way K,2023-06-22T08:50:00.000+00:00,feeder,0041,L2 Active Power,kW,0.89
110154,Avon Way K,2023-06-22T08:50:00.000+00:00,feeder,0041,L1 Active Power,kW,4.31
110154,Avon Way K,2023-06-22T08:50:00.000+00:00,feeder,0041,N Current (RMS),A,20.7
110154,Avon Way K,2023-06-22T08:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,12.7
110154,Avon Way K,2023-06-22T08:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,10.5
110154,Avon Way K,2023-06-22T08:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.5
110154,Avon Way K,2023-06-22T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-22T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-22T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-22T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.59
110154,Avon Way K,2023-06-22T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.81
110154,Avon Way K,2023-06-22T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,-4.26
110154,Avon Way K,2023-06-22T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,20.0
110154,Avon Way K,2023-06-22T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-22T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,4.3
110154,Avon Way K,2023-06-22T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.3
110154,Avon Way K,2023-06-22T08:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-22T08:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T08:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-22T08:50:00.000+00:00,feeder,0022,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-22T08:50:00.000+00:00,feeder,0022,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T08:50:00.000+00:00,feeder,0022,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-22T08:50:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T08:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T08:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-22T08:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-22T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-22T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.82
110154,Avon Way K,2023-06-22T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.33
110154,Avon Way K,2023-06-22T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.99
110154,Avon Way K,2023-06-22T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.09
110154,Avon Way K,2023-06-22T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.2
110154,Avon Way K,2023-06-22T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.7
110154,Avon Way K,2023-06-22T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.5
110154,Avon Way K,2023-06-22T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.9
110154,Avon Way K,2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,28.6
110154,Avon Way K,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110154,Avon Way K,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
110154,Avon Way K,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110154,Avon Way K,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
110154,Avon Way K,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110154,Avon Way K,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
110154,Avon Way K,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
110154,Avon Way K,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
110154,Avon Way K,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.56
110154,Avon Way K,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.13
110154,Avon Way K,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.77
110154,Avon Way K,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
110154,Avon Way K,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
110154,Avon Way K,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
110154,Avon Way K,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
110154,Avon Way K,2023-06-22T08:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-22T08:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-22T08:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-06-22T08:40:00.000+00:00,feeder,0041,L3 Active Power,kW,4.61
110154,Avon Way K,2023-06-22T08:40:00.000+00:00,feeder,0041,L2 Active Power,kW,3.7
110154,Avon Way K,2023-06-22T08:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.08
110154,Avon Way K,2023-06-22T08:40:00.000+00:00,feeder,0041,N Current (RMS),A,17.6
110154,Avon Way K,2023-06-22T08:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,21.0
110154,Avon Way K,2023-06-22T08:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.2
110154,Avon Way K,2023-06-22T08:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.2
110154,Avon Way K,2023-06-22T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-22T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-22T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.67
110154,Avon Way K,2023-06-22T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.7
110154,Avon Way K,2023-06-22T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,-4.87
110154,Avon Way K,2023-06-22T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,20.7
110154,Avon Way K,2023-06-22T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-06-22T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-22T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.1
110154,Avon Way K,2023-06-22T08:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-22T08:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T08:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-22T08:40:00.000+00:00,feeder,0022,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-22T08:40:00.000+00:00,feeder,0022,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T08:40:00.000+00:00,feeder,0022,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-22T08:40:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T08:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T08:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-22T08:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-22T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-22T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.43
110154,Avon Way K,2023-06-22T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.8
110154,Avon Way K,2023-06-22T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.06
110154,Avon Way K,2023-06-22T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.44
110154,Avon Way K,2023-06-22T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.7
110154,Avon Way K,2023-06-22T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.3
110154,Avon Way K,2023-06-22T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.7
110154,Avon Way K,2023-06-22T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.2
110154,Avon Way K,2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,28.2
110154,Avon Way K,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110154,Avon Way K,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
110154,Avon Way K,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110154,Avon Way K,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
110154,Avon Way K,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110154,Avon Way K,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
110154,Avon Way K,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
110154,Avon Way K,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
110154,Avon Way K,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.11
110154,Avon Way K,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.04
110154,Avon Way K,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.59
110154,Avon Way K,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
110154,Avon Way K,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
110154,Avon Way K,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
110154,Avon Way K,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
110154,Avon Way K,2023-06-22T08:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-22T08:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-22T08:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-22T08:30:00.000+00:00,feeder,0041,L3 Active Power,kW,5.68
110154,Avon Way K,2023-06-22T08:30:00.000+00:00,feeder,0041,L2 Active Power,kW,2.63
110154,Avon Way K,2023-06-22T08:30:00.000+00:00,feeder,0041,L1 Active Power,kW,6.86
110154,Avon Way K,2023-06-22T08:30:00.000+00:00,feeder,0041,N Current (RMS),A,23.9
110154,Avon Way K,2023-06-22T08:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,25.2
110154,Avon Way K,2023-06-22T08:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.7
110154,Avon Way K,2023-06-22T08:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.3
110154,Avon Way K,2023-06-22T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-22T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-22T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-22T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.71
110154,Avon Way K,2023-06-22T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.67
110154,Avon Way K,2023-06-22T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,-2.97
110154,Avon Way K,2023-06-22T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,16.4
110154,Avon Way K,2023-06-22T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-06-22T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-22T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.0
110154,Avon Way K,2023-06-22T08:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T08:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T08:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-22T08:30:00.000+00:00,feeder,0022,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-22T08:30:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-22T08:30:00.000+00:00,feeder,0022,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-22T08:30:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T08:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T08:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-22T08:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-22T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-22T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.25
110154,Avon Way K,2023-06-22T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.77
110154,Avon Way K,2023-06-22T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.73
110154,Avon Way K,2023-06-22T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.5
110154,Avon Way K,2023-06-22T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.4
110154,Avon Way K,2023-06-22T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.5
110154,Avon Way K,2023-06-22T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.1
110154,Avon Way K,2023-06-22T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.9
110154,Avon Way K,2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,27.9
110154,Avon Way K,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110154,Avon Way K,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
110154,Avon Way K,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110154,Avon Way K,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
110154,Avon Way K,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110154,Avon Way K,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
110154,Avon Way K,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
110154,Avon Way K,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
110154,Avon Way K,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.92
110154,Avon Way K,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.82
110154,Avon Way K,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.64
110154,Avon Way K,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
110154,Avon Way K,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
110154,Avon Way K,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
110154,Avon Way K,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
110154,Avon Way K,2023-06-22T08:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-22T08:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.17
110154,Avon Way K,2023-06-22T08:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-22T08:20:00.000+00:00,feeder,0041,L3 Active Power,kW,4.57
110154,Avon Way K,2023-06-22T08:20:00.000+00:00,feeder,0041,L2 Active Power,kW,2.57
110154,Avon Way K,2023-06-22T08:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.61
110154,Avon Way K,2023-06-22T08:20:00.000+00:00,feeder,0041,N Current (RMS),A,27.2
110154,Avon Way K,2023-06-22T08:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,21.8
110154,Avon Way K,2023-06-22T08:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,16.3
110154,Avon Way K,2023-06-22T08:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.8
110154,Avon Way K,2023-06-22T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-22T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-22T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-22T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.33
110154,Avon Way K,2023-06-22T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,1.01
110154,Avon Way K,2023-06-22T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,-1.41
110154,Avon Way K,2023-06-22T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,15.7
110154,Avon Way K,2023-06-22T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.0
110154,Avon Way K,2023-06-22T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,5.5
110154,Avon Way K,2023-06-22T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.3
110154,Avon Way K,2023-06-22T08:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T08:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T08:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-22T08:20:00.000+00:00,feeder,0022,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-22T08:20:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-22T08:20:00.000+00:00,feeder,0022,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-22T08:20:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T08:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T08:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-22T08:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-22T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-22T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.72
110154,Avon Way K,2023-06-22T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.52
110154,Avon Way K,2023-06-22T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.97
110154,Avon Way K,2023-06-22T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.47
110154,Avon Way K,2023-06-22T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.1
110154,Avon Way K,2023-06-22T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.3
110154,Avon Way K,2023-06-22T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.8
110154,Avon Way K,2023-06-22T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.0
110154,Avon Way K,2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,27.6
110154,Avon Way K,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110154,Avon Way K,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
110154,Avon Way K,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110154,Avon Way K,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
110154,Avon Way K,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110154,Avon Way K,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
110154,Avon Way K,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
110154,Avon Way K,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
110154,Avon Way K,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.23
110154,Avon Way K,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.41
110154,Avon Way K,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.15
110154,Avon Way K,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
110154,Avon Way K,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
110154,Avon Way K,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
110154,Avon Way K,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
110154,Avon Way K,2023-06-22T08:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-22T08:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.07
110154,Avon Way K,2023-06-22T08:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-22T08:10:00.000+00:00,feeder,0041,L3 Active Power,kW,5.55
110154,Avon Way K,2023-06-22T08:10:00.000+00:00,feeder,0041,L2 Active Power,kW,2.39
110154,Avon Way K,2023-06-22T08:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.53
110154,Avon Way K,2023-06-22T08:10:00.000+00:00,feeder,0041,N Current (RMS),A,24.6
110154,Avon Way K,2023-06-22T08:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,25.8
110154,Avon Way K,2023-06-22T08:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.6
110154,Avon Way K,2023-06-22T08:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.4
110154,Avon Way K,2023-06-22T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-22T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-22T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-22T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.03
110154,Avon Way K,2023-06-22T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.8
110154,Avon Way K,2023-06-22T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,-1.64
110154,Avon Way K,2023-06-22T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,15.0
110154,Avon Way K,2023-06-22T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.2
110154,Avon Way K,2023-06-22T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,4.4
110154,Avon Way K,2023-06-22T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.6
110154,Avon Way K,2023-06-22T08:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T08:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T08:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-22T08:10:00.000+00:00,feeder,0022,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-22T08:10:00.000+00:00,feeder,0022,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T08:10:00.000+00:00,feeder,0022,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-22T08:10:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T08:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T08:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-22T08:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-22T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-22T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-06-22T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.23
110154,Avon Way K,2023-06-22T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.06
110154,Avon Way K,2023-06-22T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.1
110154,Avon Way K,2023-06-22T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.9
110154,Avon Way K,2023-06-22T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-22T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
110154,Avon Way K,2023-06-22T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.1
110154,Avon Way K,2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,27.5
110154,Avon Way K,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110154,Avon Way K,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
110154,Avon Way K,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110154,Avon Way K,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
110154,Avon Way K,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110154,Avon Way K,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
110154,Avon Way K,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
110154,Avon Way K,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
110154,Avon Way K,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.04
110154,Avon Way K,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.74
110154,Avon Way K,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.97
110154,Avon Way K,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
110154,Avon Way K,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
110154,Avon Way K,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
110154,Avon Way K,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
110154,Avon Way K,2023-06-22T08:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-22T08:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-22T08:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-06-22T08:00:00.000+00:00,feeder,0041,L3 Active Power,kW,3.93
110154,Avon Way K,2023-06-22T08:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.91
110154,Avon Way K,2023-06-22T08:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.59
110154,Avon Way K,2023-06-22T08:00:00.000+00:00,feeder,0041,N Current (RMS),A,25.8
110154,Avon Way K,2023-06-22T08:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,17.9
110154,Avon Way K,2023-06-22T08:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.6
110154,Avon Way K,2023-06-22T08:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.4
110154,Avon Way K,2023-06-22T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-22T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-22T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-22T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.22
110154,Avon Way K,2023-06-22T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.78
110154,Avon Way K,2023-06-22T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.61
110154,Avon Way K,2023-06-22T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,12.2
110154,Avon Way K,2023-06-22T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.2
110154,Avon Way K,2023-06-22T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,4.2
110154,Avon Way K,2023-06-22T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.8
110154,Avon Way K,2023-06-22T08:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-22T08:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T08:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-22T08:00:00.000+00:00,feeder,0022,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-22T08:00:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-22T08:00:00.000+00:00,feeder,0022,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T08:00:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T08:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T08:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-22T08:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-22T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-22T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.58
110154,Avon Way K,2023-06-22T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.37
110154,Avon Way K,2023-06-22T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.7
110154,Avon Way K,2023-06-22T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.6
110154,Avon Way K,2023-06-22T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
110154,Avon Way K,2023-06-22T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.4
110154,Avon Way K,2023-06-22T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.5
110154,Avon Way K,2023-06-22T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.1
110154,Avon Way K,2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,27.4
110154,Avon Way K,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110154,Avon Way K,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
110154,Avon Way K,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110154,Avon Way K,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
110154,Avon Way K,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110154,Avon Way K,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
110154,Avon Way K,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
110154,Avon Way K,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
110154,Avon Way K,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.87
110154,Avon Way K,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.86
110154,Avon Way K,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.59
110154,Avon Way K,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
110154,Avon Way K,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
110154,Avon Way K,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
110154,Avon Way K,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
110154,Avon Way K,2023-06-22T07:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-22T07:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-22T07:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-22T07:50:00.000+00:00,feeder,0041,L3 Active Power,kW,3.81
110154,Avon Way K,2023-06-22T07:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.92
110154,Avon Way K,2023-06-22T07:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.25
110154,Avon Way K,2023-06-22T07:50:00.000+00:00,feeder,0041,N Current (RMS),A,24.9
110154,Avon Way K,2023-06-22T07:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,17.9
110154,Avon Way K,2023-06-22T07:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.9
110154,Avon Way K,2023-06-22T07:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.4
110154,Avon Way K,2023-06-22T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-22T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-22T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-22T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.37
110154,Avon Way K,2023-06-22T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.82
110154,Avon Way K,2023-06-22T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.39
110154,Avon Way K,2023-06-22T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,15.6
110154,Avon Way K,2023-06-22T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.1
110154,Avon Way K,2023-06-22T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,4.3
110154,Avon Way K,2023-06-22T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.3
110154,Avon Way K,2023-06-22T07:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T07:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T07:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-22T07:50:00.000+00:00,feeder,0022,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-22T07:50:00.000+00:00,feeder,0022,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T07:50:00.000+00:00,feeder,0022,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T07:50:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T07:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T07:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-22T07:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-22T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-22T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-22T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.2
110154,Avon Way K,2023-06-22T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.49
110154,Avon Way K,2023-06-22T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.42
110154,Avon Way K,2023-06-22T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.5
110154,Avon Way K,2023-06-22T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.4
110154,Avon Way K,2023-06-22T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.0
110154,Avon Way K,2023-06-22T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.7
110154,Avon Way K,2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,27.4
110154,Avon Way K,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110154,Avon Way K,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
110154,Avon Way K,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110154,Avon Way K,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
110154,Avon Way K,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110154,Avon Way K,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
110154,Avon Way K,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
110154,Avon Way K,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
110154,Avon Way K,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.69
110154,Avon Way K,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.97
110154,Avon Way K,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.73
110154,Avon Way K,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
110154,Avon Way K,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
110154,Avon Way K,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
110154,Avon Way K,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
110154,Avon Way K,2023-06-22T07:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-22T07:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-22T07:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-06-22T07:40:00.000+00:00,feeder,0041,L3 Active Power,kW,5.86
110154,Avon Way K,2023-06-22T07:40:00.000+00:00,feeder,0041,L2 Active Power,kW,3.29
110154,Avon Way K,2023-06-22T07:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.87
110154,Avon Way K,2023-06-22T07:40:00.000+00:00,feeder,0041,N Current (RMS),A,24.7
110154,Avon Way K,2023-06-22T07:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.8
110154,Avon Way K,2023-06-22T07:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.9
110154,Avon Way K,2023-06-22T07:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.6
110154,Avon Way K,2023-06-22T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-22T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-22T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-22T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.94
110154,Avon Way K,2023-06-22T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.8
110154,Avon Way K,2023-06-22T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,-1.18
110154,Avon Way K,2023-06-22T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,18.9
110154,Avon Way K,2023-06-22T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.4
110154,Avon Way K,2023-06-22T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,4.3
110154,Avon Way K,2023-06-22T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.9
110154,Avon Way K,2023-06-22T07:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T07:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-22T07:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-22T07:40:00.000+00:00,feeder,0022,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-22T07:40:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-22T07:40:00.000+00:00,feeder,0022,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-22T07:40:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T07:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T07:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-22T07:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-22T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-22T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-06-22T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.07
110154,Avon Way K,2023-06-22T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.9
110154,Avon Way K,2023-06-22T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.85
110154,Avon Way K,2023-06-22T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.3
110154,Avon Way K,2023-06-22T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.9
110154,Avon Way K,2023-06-22T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.7
110154,Avon Way K,2023-06-22T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.4
110154,Avon Way K,2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,27.4
110154,Avon Way K,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110154,Avon Way K,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
110154,Avon Way K,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110154,Avon Way K,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
110154,Avon Way K,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110154,Avon Way K,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
110154,Avon Way K,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
110154,Avon Way K,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
110154,Avon Way K,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.4
110154,Avon Way K,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.12
110154,Avon Way K,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.67
110154,Avon Way K,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
110154,Avon Way K,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
110154,Avon Way K,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
110154,Avon Way K,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
110154,Avon Way K,2023-06-22T07:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-22T07:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-22T07:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-22T07:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.75
110154,Avon Way K,2023-06-22T07:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.9
110154,Avon Way K,2023-06-22T07:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.73
110154,Avon Way K,2023-06-22T07:30:00.000+00:00,feeder,0041,N Current (RMS),A,20.0
110154,Avon Way K,2023-06-22T07:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.3
110154,Avon Way K,2023-06-22T07:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.3
110154,Avon Way K,2023-06-22T07:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.2
110154,Avon Way K,2023-06-22T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-22T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-22T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-22T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.4
110154,Avon Way K,2023-06-22T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.82
110154,Avon Way K,2023-06-22T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.69
110154,Avon Way K,2023-06-22T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,20.4
110154,Avon Way K,2023-06-22T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.6
110154,Avon Way K,2023-06-22T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,4.4
110154,Avon Way K,2023-06-22T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.2
110154,Avon Way K,2023-06-22T07:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T07:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-22T07:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-22T07:30:00.000+00:00,feeder,0022,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-22T07:30:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-22T07:30:00.000+00:00,feeder,0022,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-22T07:30:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T07:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T07:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-22T07:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-22T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-22T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.58
110154,Avon Way K,2023-06-22T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.06
110154,Avon Way K,2023-06-22T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.84
110154,Avon Way K,2023-06-22T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.18
110154,Avon Way K,2023-06-22T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.2
110154,Avon Way K,2023-06-22T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.5
110154,Avon Way K,2023-06-22T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.6
110154,Avon Way K,2023-06-22T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.1
110154,Avon Way K,2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,27.4
110154,Avon Way K,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110154,Avon Way K,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
110154,Avon Way K,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110154,Avon Way K,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
110154,Avon Way K,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110154,Avon Way K,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
110154,Avon Way K,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
110154,Avon Way K,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
110154,Avon Way K,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.54
110154,Avon Way K,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.79
110154,Avon Way K,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.97
110154,Avon Way K,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
110154,Avon Way K,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
110154,Avon Way K,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
