Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
110154,Avon Way K,2023-06-22T07:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-22T07:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-22T07:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-22T07:20:00.000+00:00,feeder,0041,L3 Active Power,kW,4.98
110154,Avon Way K,2023-06-22T07:20:00.000+00:00,feeder,0041,L2 Active Power,kW,3.47
110154,Avon Way K,2023-06-22T07:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.42
110154,Avon Way K,2023-06-22T07:20:00.000+00:00,feeder,0041,N Current (RMS),A,23.7
110154,Avon Way K,2023-06-22T07:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,23.1
110154,Avon Way K,2023-06-22T07:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.6
110154,Avon Way K,2023-06-22T07:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.9
110154,Avon Way K,2023-06-22T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-22T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-22T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-22T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.96
110154,Avon Way K,2023-06-22T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.72
110154,Avon Way K,2023-06-22T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,-1.06
110154,Avon Way K,2023-06-22T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,19.4
110154,Avon Way K,2023-06-22T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.7
110154,Avon Way K,2023-06-22T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-06-22T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.7
110154,Avon Way K,2023-06-22T07:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T07:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T07:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-22T07:20:00.000+00:00,feeder,0022,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-22T07:20:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-22T07:20:00.000+00:00,feeder,0022,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-22T07:20:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T07:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T07:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-22T07:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-22T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-22T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-22T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-22T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.8
110154,Avon Way K,2023-06-22T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.73
110154,Avon Way K,2023-06-22T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.69
110154,Avon Way K,2023-06-22T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.4
110154,Avon Way K,2023-06-22T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.9
110154,Avon Way K,2023-06-22T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.4
110154,Avon Way K,2023-06-22T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.1
110154,Avon Way K,2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,27.4
110154,Avon Way K,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110154,Avon Way K,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
110154,Avon Way K,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110154,Avon Way K,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
110154,Avon Way K,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110154,Avon Way K,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
110154,Avon Way K,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
110154,Avon Way K,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
110154,Avon Way K,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.29
110154,Avon Way K,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.19
110154,Avon Way K,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.05
110154,Avon Way K,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
110154,Avon Way K,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
110154,Avon Way K,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
110154,Avon Way K,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
110154,Avon Way K,2023-06-22T07:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-22T07:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-22T07:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-22T07:10:00.000+00:00,feeder,0041,L3 Active Power,kW,4.24
110154,Avon Way K,2023-06-22T07:10:00.000+00:00,feeder,0041,L2 Active Power,kW,1.41
110154,Avon Way K,2023-06-22T07:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.59
110154,Avon Way K,2023-06-22T07:10:00.000+00:00,feeder,0041,N Current (RMS),A,33.0
110154,Avon Way K,2023-06-22T07:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,19.5
110154,Avon Way K,2023-06-22T07:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,11.6
110154,Avon Way K,2023-06-22T07:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.6
110154,Avon Way K,2023-06-22T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-22T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-22T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-22T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.81
110154,Avon Way K,2023-06-22T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-22T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.63
110154,Avon Way K,2023-06-22T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,18.0
110154,Avon Way K,2023-06-22T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.3
110154,Avon Way K,2023-06-22T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-22T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.3
110154,Avon Way K,2023-06-22T07:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-22T07:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T07:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-22T07:10:00.000+00:00,feeder,0022,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-22T07:10:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-22T07:10:00.000+00:00,feeder,0022,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T07:10:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T07:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T07:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-22T07:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-22T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-22T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.28
110154,Avon Way K,2023-06-22T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.65
110154,Avon Way K,2023-06-22T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.35
110154,Avon Way K,2023-06-22T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.6
110154,Avon Way K,2023-06-22T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
110154,Avon Way K,2023-06-22T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.0
110154,Avon Way K,2023-06-22T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.2
110154,Avon Way K,2023-06-22T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.6
110154,Avon Way K,2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,27.3
110154,Avon Way K,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110154,Avon Way K,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
110154,Avon Way K,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110154,Avon Way K,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
110154,Avon Way K,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110154,Avon Way K,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
110154,Avon Way K,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
110154,Avon Way K,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
110154,Avon Way K,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
110154,Avon Way K,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.1
110154,Avon Way K,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.55
110154,Avon Way K,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.04
110154,Avon Way K,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
110154,Avon Way K,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
110154,Avon Way K,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
110154,Avon Way K,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
110154,Avon Way K,2023-06-22T07:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-22T07:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-22T07:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-22T07:00:00.000+00:00,feeder,0041,L3 Active Power,kW,3.58
110154,Avon Way K,2023-06-22T07:00:00.000+00:00,feeder,0041,L2 Active Power,kW,3.78
110154,Avon Way K,2023-06-22T07:00:00.000+00:00,feeder,0041,L1 Active Power,kW,9.86
110154,Avon Way K,2023-06-22T07:00:00.000+00:00,feeder,0041,N Current (RMS),A,27.8
110154,Avon Way K,2023-06-22T07:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,16.8
110154,Avon Way K,2023-06-22T07:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.7
110154,Avon Way K,2023-06-22T07:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.9
110154,Avon Way K,2023-06-22T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-22T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-22T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-22T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.7
110154,Avon Way K,2023-06-22T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.64
110154,Avon Way K,2023-06-22T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.74
110154,Avon Way K,2023-06-22T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,12.9
110154,Avon Way K,2023-06-22T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.3
110154,Avon Way K,2023-06-22T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-22T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.0
110154,Avon Way K,2023-06-22T07:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-22T07:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T07:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-22T07:00:00.000+00:00,feeder,0022,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T07:00:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-22T07:00:00.000+00:00,feeder,0022,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-22T07:00:00.000+00:00,feeder,0022,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T07:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T07:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-22T07:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-22T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-22T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-06-22T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.72
110154,Avon Way K,2023-06-22T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.22
110154,Avon Way K,2023-06-22T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.25
110154,Avon Way K,2023-06-22T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,28.2
110154,Avon Way K,2023-06-22T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.4
110154,Avon Way K,2023-06-22T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.9
110154,Avon Way K,2023-06-22T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.1
110154,Avon Way K,2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,27.3
110154,Avon Way K,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110154,Avon Way K,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
110154,Avon Way K,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110154,Avon Way K,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
110154,Avon Way K,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110154,Avon Way K,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
110154,Avon Way K,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
110154,Avon Way K,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
110154,Avon Way K,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.24
110154,Avon Way K,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.66
110154,Avon Way K,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.08
110154,Avon Way K,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
110154,Avon Way K,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
110154,Avon Way K,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
110154,Avon Way K,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
110154,Avon Way K,2023-06-22T06:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-22T06:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-22T06:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-22T06:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.09
110154,Avon Way K,2023-06-22T06:50:00.000+00:00,feeder,0041,L2 Active Power,kW,2.97
110154,Avon Way K,2023-06-22T06:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.81
110154,Avon Way K,2023-06-22T06:50:00.000+00:00,feeder,0041,N Current (RMS),A,22.9
110154,Avon Way K,2023-06-22T06:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.4
110154,Avon Way K,2023-06-22T06:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,16.4
110154,Avon Way K,2023-06-22T06:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.2
110154,Avon Way K,2023-06-22T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-22T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-22T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-22T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.34
110154,Avon Way K,2023-06-22T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.68
110154,Avon Way K,2023-06-22T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.26
110154,Avon Way K,2023-06-22T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,9.5
110154,Avon Way K,2023-06-22T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-06-22T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-22T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.2
110154,Avon Way K,2023-06-22T06:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-22T06:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T06:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-22T06:50:00.000+00:00,feeder,0022,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-22T06:50:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-22T06:50:00.000+00:00,feeder,0022,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-22T06:50:00.000+00:00,feeder,0022,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T06:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-22T06:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T06:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-22T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-22T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.66
110154,Avon Way K,2023-06-22T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.77
110154,Avon Way K,2023-06-22T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.35
110154,Avon Way K,2023-06-22T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.41
110154,Avon Way K,2023-06-22T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
110154,Avon Way K,2023-06-22T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.0
110154,Avon Way K,2023-06-22T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.8
110154,Avon Way K,2023-06-22T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.4
110154,Avon Way K,2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,27.3
110154,Avon Way K,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110154,Avon Way K,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
110154,Avon Way K,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110154,Avon Way K,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
110154,Avon Way K,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110154,Avon Way K,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
110154,Avon Way K,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
110154,Avon Way K,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
110154,Avon Way K,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
110154,Avon Way K,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.01
110154,Avon Way K,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.29
110154,Avon Way K,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.12
110154,Avon Way K,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
110154,Avon Way K,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
110154,Avon Way K,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
110154,Avon Way K,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
110154,Avon Way K,2023-06-22T06:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-22T06:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-22T06:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-22T06:40:00.000+00:00,feeder,0041,L3 Active Power,kW,3.58
110154,Avon Way K,2023-06-22T06:40:00.000+00:00,feeder,0041,L2 Active Power,kW,2.35
110154,Avon Way K,2023-06-22T06:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.1
110154,Avon Way K,2023-06-22T06:40:00.000+00:00,feeder,0041,N Current (RMS),A,33.1
110154,Avon Way K,2023-06-22T06:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,16.7
110154,Avon Way K,2023-06-22T06:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.0
110154,Avon Way K,2023-06-22T06:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.7
110154,Avon Way K,2023-06-22T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-22T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-22T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-22T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.78
110154,Avon Way K,2023-06-22T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.68
110154,Avon Way K,2023-06-22T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.27
110154,Avon Way K,2023-06-22T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,10.0
110154,Avon Way K,2023-06-22T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.6
110154,Avon Way K,2023-06-22T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-22T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.9
110154,Avon Way K,2023-06-22T06:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-22T06:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T06:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-22T06:40:00.000+00:00,feeder,0022,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T06:40:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-22T06:40:00.000+00:00,feeder,0022,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-22T06:40:00.000+00:00,feeder,0022,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T06:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T06:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T06:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-22T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-22T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.89
110154,Avon Way K,2023-06-22T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.56
110154,Avon Way K,2023-06-22T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.37
110154,Avon Way K,2023-06-22T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.01
110154,Avon Way K,2023-06-22T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.5
110154,Avon Way K,2023-06-22T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.6
110154,Avon Way K,2023-06-22T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.5
110154,Avon Way K,2023-06-22T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.8
110154,Avon Way K,2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,27.3
110154,Avon Way K,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110154,Avon Way K,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
110154,Avon Way K,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110154,Avon Way K,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
110154,Avon Way K,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110154,Avon Way K,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
110154,Avon Way K,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
110154,Avon Way K,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
110154,Avon Way K,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
110154,Avon Way K,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.6
110154,Avon Way K,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.01
110154,Avon Way K,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.19
110154,Avon Way K,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
110154,Avon Way K,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
110154,Avon Way K,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
110154,Avon Way K,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
110154,Avon Way K,2023-06-22T06:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-22T06:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-22T06:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-22T06:30:00.000+00:00,feeder,0041,L3 Active Power,kW,4.24
110154,Avon Way K,2023-06-22T06:30:00.000+00:00,feeder,0041,L2 Active Power,kW,3.84
110154,Avon Way K,2023-06-22T06:30:00.000+00:00,feeder,0041,L1 Active Power,kW,6.65
110154,Avon Way K,2023-06-22T06:30:00.000+00:00,feeder,0041,N Current (RMS),A,18.6
110154,Avon Way K,2023-06-22T06:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,20.2
110154,Avon Way K,2023-06-22T06:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.2
110154,Avon Way K,2023-06-22T06:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.9
110154,Avon Way K,2023-06-22T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-22T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-22T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-22T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.58
110154,Avon Way K,2023-06-22T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.72
110154,Avon Way K,2023-06-22T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.7
110154,Avon Way K,2023-06-22T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,11.6
110154,Avon Way K,2023-06-22T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.8
110154,Avon Way K,2023-06-22T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-06-22T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.6
110154,Avon Way K,2023-06-22T06:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-22T06:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T06:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-22T06:30:00.000+00:00,feeder,0022,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T06:30:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-22T06:30:00.000+00:00,feeder,0022,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-22T06:30:00.000+00:00,feeder,0022,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T06:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T06:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T06:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-22T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-22T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.82
110154,Avon Way K,2023-06-22T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.52
110154,Avon Way K,2023-06-22T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.67
110154,Avon Way K,2023-06-22T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.28
110154,Avon Way K,2023-06-22T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.9
110154,Avon Way K,2023-06-22T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.4
110154,Avon Way K,2023-06-22T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.9
110154,Avon Way K,2023-06-22T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.5
110154,Avon Way K,2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,27.3
110154,Avon Way K,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110154,Avon Way K,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
110154,Avon Way K,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110154,Avon Way K,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
110154,Avon Way K,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110154,Avon Way K,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
110154,Avon Way K,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
110154,Avon Way K,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
110154,Avon Way K,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
110154,Avon Way K,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.05
110154,Avon Way K,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.66
110154,Avon Way K,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.19
110154,Avon Way K,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
110154,Avon Way K,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
110154,Avon Way K,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
110154,Avon Way K,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
110154,Avon Way K,2023-06-22T06:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-22T06:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-22T06:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-22T06:20:00.000+00:00,feeder,0041,L3 Active Power,kW,5.33
110154,Avon Way K,2023-06-22T06:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.86
110154,Avon Way K,2023-06-22T06:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.03
110154,Avon Way K,2023-06-22T06:20:00.000+00:00,feeder,0041,N Current (RMS),A,17.6
110154,Avon Way K,2023-06-22T06:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,25.1
110154,Avon Way K,2023-06-22T06:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.2
110154,Avon Way K,2023-06-22T06:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.7
110154,Avon Way K,2023-06-22T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-22T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-22T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-22T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.22
110154,Avon Way K,2023-06-22T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.7
110154,Avon Way K,2023-06-22T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.56
110154,Avon Way K,2023-06-22T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,8.0
110154,Avon Way K,2023-06-22T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-06-22T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-22T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.4
110154,Avon Way K,2023-06-22T06:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-22T06:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T06:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-22T06:20:00.000+00:00,feeder,0022,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T06:20:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-22T06:20:00.000+00:00,feeder,0022,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-22T06:20:00.000+00:00,feeder,0022,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T06:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T06:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T06:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-22T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-22T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.64
110154,Avon Way K,2023-06-22T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.28
110154,Avon Way K,2023-06-22T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.75
110154,Avon Way K,2023-06-22T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.38
110154,Avon Way K,2023-06-22T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.5
110154,Avon Way K,2023-06-22T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.9
110154,Avon Way K,2023-06-22T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.8
110154,Avon Way K,2023-06-22T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.8
110154,Avon Way K,2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,27.3
110154,Avon Way K,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110154,Avon Way K,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
110154,Avon Way K,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110154,Avon Way K,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
110154,Avon Way K,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110154,Avon Way K,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
110154,Avon Way K,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
110154,Avon Way K,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
110154,Avon Way K,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
110154,Avon Way K,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.52
110154,Avon Way K,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.56
110154,Avon Way K,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.62
110154,Avon Way K,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
110154,Avon Way K,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
110154,Avon Way K,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
110154,Avon Way K,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
110154,Avon Way K,2023-06-22T06:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-22T06:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-06-22T06:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-06-22T06:10:00.000+00:00,feeder,0041,L3 Active Power,kW,4.46
110154,Avon Way K,2023-06-22T06:10:00.000+00:00,feeder,0041,L2 Active Power,kW,9.27
110154,Avon Way K,2023-06-22T06:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.75
110154,Avon Way K,2023-06-22T06:10:00.000+00:00,feeder,0041,N Current (RMS),A,27.6
110154,Avon Way K,2023-06-22T06:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,20.0
110154,Avon Way K,2023-06-22T06:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.8
110154,Avon Way K,2023-06-22T06:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.7
110154,Avon Way K,2023-06-22T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-22T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-22T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-22T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.77
110154,Avon Way K,2023-06-22T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.71
110154,Avon Way K,2023-06-22T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.46
110154,Avon Way K,2023-06-22T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,13.7
110154,Avon Way K,2023-06-22T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.5
110154,Avon Way K,2023-06-22T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-06-22T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.7
110154,Avon Way K,2023-06-22T06:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-22T06:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T06:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-22T06:10:00.000+00:00,feeder,0022,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T06:10:00.000+00:00,feeder,0022,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T06:10:00.000+00:00,feeder,0022,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-22T06:10:00.000+00:00,feeder,0022,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T06:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T06:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T06:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-22T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-22T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.28
110154,Avon Way K,2023-06-22T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.63
110154,Avon Way K,2023-06-22T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.44
110154,Avon Way K,2023-06-22T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.15
110154,Avon Way K,2023-06-22T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.2
110154,Avon Way K,2023-06-22T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.4
110154,Avon Way K,2023-06-22T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.8
110154,Avon Way K,2023-06-22T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.2
110154,Avon Way K,2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,27.3
110154,Avon Way K,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110154,Avon Way K,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
110154,Avon Way K,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110154,Avon Way K,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
110154,Avon Way K,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110154,Avon Way K,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
110154,Avon Way K,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
110154,Avon Way K,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
110154,Avon Way K,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
110154,Avon Way K,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.55
110154,Avon Way K,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.78
110154,Avon Way K,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.82
110154,Avon Way K,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
110154,Avon Way K,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
110154,Avon Way K,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
110154,Avon Way K,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
110154,Avon Way K,2023-06-22T06:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-22T06:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-22T06:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-22T06:00:00.000+00:00,feeder,0041,L3 Active Power,kW,5.13
110154,Avon Way K,2023-06-22T06:00:00.000+00:00,feeder,0041,L2 Active Power,kW,7.05
110154,Avon Way K,2023-06-22T06:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.05
110154,Avon Way K,2023-06-22T06:00:00.000+00:00,feeder,0041,N Current (RMS),A,18.2
110154,Avon Way K,2023-06-22T06:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,22.5
110154,Avon Way K,2023-06-22T06:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.2
110154,Avon Way K,2023-06-22T06:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.2
110154,Avon Way K,2023-06-22T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-22T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-22T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-22T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.58
110154,Avon Way K,2023-06-22T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.67
110154,Avon Way K,2023-06-22T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.66
110154,Avon Way K,2023-06-22T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,13.2
110154,Avon Way K,2023-06-22T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.3
110154,Avon Way K,2023-06-22T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-22T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.1
110154,Avon Way K,2023-06-22T06:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-22T06:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T06:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-22T06:00:00.000+00:00,feeder,0022,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T06:00:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-22T06:00:00.000+00:00,feeder,0022,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-22T06:00:00.000+00:00,feeder,0022,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T06:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T06:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T06:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-22T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-22T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.65
110154,Avon Way K,2023-06-22T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.91
110154,Avon Way K,2023-06-22T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.79
110154,Avon Way K,2023-06-22T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.59
110154,Avon Way K,2023-06-22T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.0
110154,Avon Way K,2023-06-22T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.5
110154,Avon Way K,2023-06-22T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.5
110154,Avon Way K,2023-06-22T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.5
110154,Avon Way K,2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,27.4
110154,Avon Way K,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110154,Avon Way K,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
110154,Avon Way K,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110154,Avon Way K,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
110154,Avon Way K,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110154,Avon Way K,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
110154,Avon Way K,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
110154,Avon Way K,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
110154,Avon Way K,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
110154,Avon Way K,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.56
110154,Avon Way K,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.91
110154,Avon Way K,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.54
110154,Avon Way K,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
110154,Avon Way K,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
110154,Avon Way K,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
110154,Avon Way K,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
110154,Avon Way K,2023-06-22T05:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-22T05:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.14
110154,Avon Way K,2023-06-22T05:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-22T05:50:00.000+00:00,feeder,0041,L3 Active Power,kW,3.0
110154,Avon Way K,2023-06-22T05:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.64
110154,Avon Way K,2023-06-22T05:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.47
110154,Avon Way K,2023-06-22T05:50:00.000+00:00,feeder,0041,N Current (RMS),A,19.7
110154,Avon Way K,2023-06-22T05:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.6
110154,Avon Way K,2023-06-22T05:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.5
110154,Avon Way K,2023-06-22T05:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.3
110154,Avon Way K,2023-06-22T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-22T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-22T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-22T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.88
110154,Avon Way K,2023-06-22T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.71
110154,Avon Way K,2023-06-22T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.53
110154,Avon Way K,2023-06-22T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,8.4
110154,Avon Way K,2023-06-22T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.4
110154,Avon Way K,2023-06-22T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-22T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.2
110154,Avon Way K,2023-06-22T05:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T05:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T05:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-22T05:50:00.000+00:00,feeder,0022,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T05:50:00.000+00:00,feeder,0022,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T05:50:00.000+00:00,feeder,0022,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-22T05:50:00.000+00:00,feeder,0022,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T05:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T05:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T05:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-22T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-22T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.86
110154,Avon Way K,2023-06-22T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.64
110154,Avon Way K,2023-06-22T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.75
110154,Avon Way K,2023-06-22T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.38
110154,Avon Way K,2023-06-22T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.5
110154,Avon Way K,2023-06-22T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.9
110154,Avon Way K,2023-06-22T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.3
110154,Avon Way K,2023-06-22T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.8
110154,Avon Way K,2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,27.4
110154,Avon Way K,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110154,Avon Way K,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
110154,Avon Way K,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110154,Avon Way K,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
110154,Avon Way K,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110154,Avon Way K,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
110154,Avon Way K,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110154,Avon Way K,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
110154,Avon Way K,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
110154,Avon Way K,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.39
