Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.02
110154,Avon Way K,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.5
110154,Avon Way K,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
110154,Avon Way K,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
110154,Avon Way K,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
110154,Avon Way K,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
110154,Avon Way K,2023-06-22T05:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-22T05:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-22T05:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-22T05:40:00.000+00:00,feeder,0041,L3 Active Power,kW,2.78
110154,Avon Way K,2023-06-22T05:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.92
110154,Avon Way K,2023-06-22T05:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.73
110154,Avon Way K,2023-06-22T05:40:00.000+00:00,feeder,0041,N Current (RMS),A,17.9
110154,Avon Way K,2023-06-22T05:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,13.7
110154,Avon Way K,2023-06-22T05:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.4
110154,Avon Way K,2023-06-22T05:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.3
110154,Avon Way K,2023-06-22T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-22T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-22T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-22T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.01
110154,Avon Way K,2023-06-22T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.73
110154,Avon Way K,2023-06-22T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.44
110154,Avon Way K,2023-06-22T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,12.8
110154,Avon Way K,2023-06-22T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.3
110154,Avon Way K,2023-06-22T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-06-22T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.0
110154,Avon Way K,2023-06-22T05:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T05:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T05:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-22T05:40:00.000+00:00,feeder,0022,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T05:40:00.000+00:00,feeder,0022,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T05:40:00.000+00:00,feeder,0022,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T05:40:00.000+00:00,feeder,0022,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T05:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T05:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T05:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-22T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-22T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.76
110154,Avon Way K,2023-06-22T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.78
110154,Avon Way K,2023-06-22T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.39
110154,Avon Way K,2023-06-22T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.94
110154,Avon Way K,2023-06-22T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.3
110154,Avon Way K,2023-06-22T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.2
110154,Avon Way K,2023-06-22T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.4
110154,Avon Way K,2023-06-22T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.1
110154,Avon Way K,2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,27.4
110154,Avon Way K,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110154,Avon Way K,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
110154,Avon Way K,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110154,Avon Way K,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
110154,Avon Way K,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110154,Avon Way K,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
110154,Avon Way K,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
110154,Avon Way K,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
110154,Avon Way K,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
110154,Avon Way K,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.53
110154,Avon Way K,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.27
110154,Avon Way K,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.25
110154,Avon Way K,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
110154,Avon Way K,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
110154,Avon Way K,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
110154,Avon Way K,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
110154,Avon Way K,2023-06-22T05:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-22T05:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-22T05:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.45
110154,Avon Way K,2023-06-22T05:30:00.000+00:00,feeder,0041,L3 Active Power,kW,2.74
110154,Avon Way K,2023-06-22T05:30:00.000+00:00,feeder,0041,L2 Active Power,kW,6.17
110154,Avon Way K,2023-06-22T05:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.4
110154,Avon Way K,2023-06-22T05:30:00.000+00:00,feeder,0041,N Current (RMS),A,35.5
110154,Avon Way K,2023-06-22T05:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,13.7
110154,Avon Way K,2023-06-22T05:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.6
110154,Avon Way K,2023-06-22T05:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.5
110154,Avon Way K,2023-06-22T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-22T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-22T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-22T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.99
110154,Avon Way K,2023-06-22T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.69
110154,Avon Way K,2023-06-22T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.78
110154,Avon Way K,2023-06-22T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,7.3
110154,Avon Way K,2023-06-22T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-06-22T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-22T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.7
110154,Avon Way K,2023-06-22T05:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T05:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T05:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T05:30:00.000+00:00,feeder,0022,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T05:30:00.000+00:00,feeder,0022,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T05:30:00.000+00:00,feeder,0022,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T05:30:00.000+00:00,feeder,0022,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T05:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T05:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T05:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-22T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.12
110154,Avon Way K,2023-06-22T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-22T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.72
110154,Avon Way K,2023-06-22T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.36
110154,Avon Way K,2023-06-22T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.89
110154,Avon Way K,2023-06-22T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.8
110154,Avon Way K,2023-06-22T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
110154,Avon Way K,2023-06-22T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.3
110154,Avon Way K,2023-06-22T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.2
110154,Avon Way K,2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,27.5
110154,Avon Way K,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110154,Avon Way K,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
110154,Avon Way K,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110154,Avon Way K,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
110154,Avon Way K,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110154,Avon Way K,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
110154,Avon Way K,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
110154,Avon Way K,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
110154,Avon Way K,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
110154,Avon Way K,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.25
110154,Avon Way K,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.53
110154,Avon Way K,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.35
110154,Avon Way K,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
110154,Avon Way K,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
110154,Avon Way K,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
110154,Avon Way K,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
110154,Avon Way K,2023-06-22T05:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-22T05:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-22T05:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-22T05:20:00.000+00:00,feeder,0041,L3 Active Power,kW,3.0
110154,Avon Way K,2023-06-22T05:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.16
110154,Avon Way K,2023-06-22T05:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.48
110154,Avon Way K,2023-06-22T05:20:00.000+00:00,feeder,0041,N Current (RMS),A,25.2
110154,Avon Way K,2023-06-22T05:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.3
110154,Avon Way K,2023-06-22T05:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.5
110154,Avon Way K,2023-06-22T05:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.4
110154,Avon Way K,2023-06-22T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-22T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-22T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-22T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.77
110154,Avon Way K,2023-06-22T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-22T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.99
110154,Avon Way K,2023-06-22T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,6.2
110154,Avon Way K,2023-06-22T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,4.9
110154,Avon Way K,2023-06-22T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-22T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.0
110154,Avon Way K,2023-06-22T05:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T05:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T05:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-22T05:20:00.000+00:00,feeder,0022,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T05:20:00.000+00:00,feeder,0022,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T05:20:00.000+00:00,feeder,0022,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T05:20:00.000+00:00,feeder,0022,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T05:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T05:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T05:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-22T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-22T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.68
110154,Avon Way K,2023-06-22T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.38
110154,Avon Way K,2023-06-22T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.32
110154,Avon Way K,2023-06-22T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.23
110154,Avon Way K,2023-06-22T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.6
110154,Avon Way K,2023-06-22T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.2
110154,Avon Way K,2023-06-22T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.2
110154,Avon Way K,2023-06-22T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.4
110154,Avon Way K,2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,27.5
110154,Avon Way K,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110154,Avon Way K,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
110154,Avon Way K,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110154,Avon Way K,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
110154,Avon Way K,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110154,Avon Way K,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
110154,Avon Way K,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110154,Avon Way K,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
110154,Avon Way K,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
110154,Avon Way K,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.09
110154,Avon Way K,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.38
110154,Avon Way K,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.16
110154,Avon Way K,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
110154,Avon Way K,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
110154,Avon Way K,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
110154,Avon Way K,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
110154,Avon Way K,2023-06-22T05:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-22T05:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.27
110154,Avon Way K,2023-06-22T05:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-22T05:10:00.000+00:00,feeder,0041,L3 Active Power,kW,3.24
110154,Avon Way K,2023-06-22T05:10:00.000+00:00,feeder,0041,L2 Active Power,kW,3.37
110154,Avon Way K,2023-06-22T05:10:00.000+00:00,feeder,0041,L1 Active Power,kW,6.96
110154,Avon Way K,2023-06-22T05:10:00.000+00:00,feeder,0041,N Current (RMS),A,20.9
110154,Avon Way K,2023-06-22T05:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.2
110154,Avon Way K,2023-06-22T05:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.2
110154,Avon Way K,2023-06-22T05:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.3
110154,Avon Way K,2023-06-22T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-22T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-22T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-22T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.6
110154,Avon Way K,2023-06-22T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-22T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.57
110154,Avon Way K,2023-06-22T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,6.8
110154,Avon Way K,2023-06-22T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-06-22T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-22T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.0
110154,Avon Way K,2023-06-22T05:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T05:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T05:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-22T05:10:00.000+00:00,feeder,0022,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T05:10:00.000+00:00,feeder,0022,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T05:10:00.000+00:00,feeder,0022,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T05:10:00.000+00:00,feeder,0022,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-22T05:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T05:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T05:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-22T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-22T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.79
110154,Avon Way K,2023-06-22T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.66
110154,Avon Way K,2023-06-22T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.2
110154,Avon Way K,2023-06-22T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.99
110154,Avon Way K,2023-06-22T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,11.6
110154,Avon Way K,2023-06-22T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-06-22T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.8
110154,Avon Way K,2023-06-22T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.3
110154,Avon Way K,2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,27.6
110154,Avon Way K,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
110154,Avon Way K,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
110154,Avon Way K,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110154,Avon Way K,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
110154,Avon Way K,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110154,Avon Way K,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
110154,Avon Way K,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
110154,Avon Way K,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
110154,Avon Way K,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
110154,Avon Way K,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.47
110154,Avon Way K,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.07
110154,Avon Way K,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.02
110154,Avon Way K,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
110154,Avon Way K,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
110154,Avon Way K,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
110154,Avon Way K,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
110154,Avon Way K,2023-06-22T05:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-22T05:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-22T05:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-22T05:00:00.000+00:00,feeder,0041,L3 Active Power,kW,2.96
110154,Avon Way K,2023-06-22T05:00:00.000+00:00,feeder,0041,L2 Active Power,kW,3.96
110154,Avon Way K,2023-06-22T05:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.0
110154,Avon Way K,2023-06-22T05:00:00.000+00:00,feeder,0041,N Current (RMS),A,16.4
110154,Avon Way K,2023-06-22T05:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.4
110154,Avon Way K,2023-06-22T05:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.3
110154,Avon Way K,2023-06-22T05:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.4
110154,Avon Way K,2023-06-22T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-22T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-22T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-06-22T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.57
110154,Avon Way K,2023-06-22T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-22T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.63
110154,Avon Way K,2023-06-22T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,7.0
110154,Avon Way K,2023-06-22T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-06-22T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-22T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.6
110154,Avon Way K,2023-06-22T05:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T05:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T05:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-22T05:00:00.000+00:00,feeder,0022,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T05:00:00.000+00:00,feeder,0022,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T05:00:00.000+00:00,feeder,0022,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T05:00:00.000+00:00,feeder,0022,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T05:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T05:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T05:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-22T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-22T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.66
110154,Avon Way K,2023-06-22T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.78
110154,Avon Way K,2023-06-22T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.25
110154,Avon Way K,2023-06-22T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.88
110154,Avon Way K,2023-06-22T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.0
110154,Avon Way K,2023-06-22T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.7
110154,Avon Way K,2023-06-22T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.2
110154,Avon Way K,2023-06-22T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.5
110154,Avon Way K,2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,27.6
110154,Avon Way K,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
110154,Avon Way K,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
110154,Avon Way K,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110154,Avon Way K,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
110154,Avon Way K,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110154,Avon Way K,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
110154,Avon Way K,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
110154,Avon Way K,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
110154,Avon Way K,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
110154,Avon Way K,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.25
110154,Avon Way K,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.71
110154,Avon Way K,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.89
110154,Avon Way K,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
110154,Avon Way K,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
110154,Avon Way K,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
110154,Avon Way K,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
110154,Avon Way K,2023-06-22T04:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-22T04:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-22T04:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-22T04:50:00.000+00:00,feeder,0041,L3 Active Power,kW,2.86
110154,Avon Way K,2023-06-22T04:50:00.000+00:00,feeder,0041,L2 Active Power,kW,2.94
110154,Avon Way K,2023-06-22T04:50:00.000+00:00,feeder,0041,L1 Active Power,kW,3.84
110154,Avon Way K,2023-06-22T04:50:00.000+00:00,feeder,0041,N Current (RMS),A,11.6
110154,Avon Way K,2023-06-22T04:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,13.8
110154,Avon Way K,2023-06-22T04:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.6
110154,Avon Way K,2023-06-22T04:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,18.4
110154,Avon Way K,2023-06-22T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-22T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-22T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-22T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.77
110154,Avon Way K,2023-06-22T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-22T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.88
110154,Avon Way K,2023-06-22T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,7.4
110154,Avon Way K,2023-06-22T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,4.9
110154,Avon Way K,2023-06-22T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-22T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.0
110154,Avon Way K,2023-06-22T04:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T04:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T04:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-22T04:50:00.000+00:00,feeder,0022,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-22T04:50:00.000+00:00,feeder,0022,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T04:50:00.000+00:00,feeder,0022,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T04:50:00.000+00:00,feeder,0022,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T04:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T04:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T04:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-22T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-22T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-06-22T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.91
110154,Avon Way K,2023-06-22T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.38
110154,Avon Way K,2023-06-22T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.73
110154,Avon Way K,2023-06-22T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,11.8
110154,Avon Way K,2023-06-22T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.3
110154,Avon Way K,2023-06-22T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.8
110154,Avon Way K,2023-06-22T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.4
110154,Avon Way K,2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,27.7
110154,Avon Way K,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
110154,Avon Way K,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
110154,Avon Way K,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110154,Avon Way K,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
110154,Avon Way K,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110154,Avon Way K,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
110154,Avon Way K,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110154,Avon Way K,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
110154,Avon Way K,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
110154,Avon Way K,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.61
110154,Avon Way K,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.79
110154,Avon Way K,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.62
110154,Avon Way K,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
110154,Avon Way K,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
110154,Avon Way K,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
110154,Avon Way K,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
110154,Avon Way K,2023-06-22T04:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-22T04:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.52
110154,Avon Way K,2023-06-22T04:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-22T04:40:00.000+00:00,feeder,0041,L3 Active Power,kW,2.62
110154,Avon Way K,2023-06-22T04:40:00.000+00:00,feeder,0041,L2 Active Power,kW,3.15
110154,Avon Way K,2023-06-22T04:40:00.000+00:00,feeder,0041,L1 Active Power,kW,3.94
110154,Avon Way K,2023-06-22T04:40:00.000+00:00,feeder,0041,N Current (RMS),A,13.5
110154,Avon Way K,2023-06-22T04:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,13.3
110154,Avon Way K,2023-06-22T04:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.9
110154,Avon Way K,2023-06-22T04:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.5
110154,Avon Way K,2023-06-22T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-22T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-22T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.52
110154,Avon Way K,2023-06-22T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.86
110154,Avon Way K,2023-06-22T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-22T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.91
110154,Avon Way K,2023-06-22T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,11.2
110154,Avon Way K,2023-06-22T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,4.6
110154,Avon Way K,2023-06-22T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-22T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.8
110154,Avon Way K,2023-06-22T04:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-22T04:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T04:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-22T04:40:00.000+00:00,feeder,0022,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T04:40:00.000+00:00,feeder,0022,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T04:40:00.000+00:00,feeder,0022,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-22T04:40:00.000+00:00,feeder,0022,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-22T04:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T04:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T04:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-22T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-22T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-06-22T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.69
110154,Avon Way K,2023-06-22T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.44
110154,Avon Way K,2023-06-22T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.08
110154,Avon Way K,2023-06-22T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.9
110154,Avon Way K,2023-06-22T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-06-22T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.2
110154,Avon Way K,2023-06-22T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.8
110154,Avon Way K,2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,27.8
110154,Avon Way K,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
110154,Avon Way K,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
110154,Avon Way K,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110154,Avon Way K,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
110154,Avon Way K,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110154,Avon Way K,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
110154,Avon Way K,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
110154,Avon Way K,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
110154,Avon Way K,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
110154,Avon Way K,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.03
110154,Avon Way K,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.15
110154,Avon Way K,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.37
110154,Avon Way K,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
110154,Avon Way K,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
110154,Avon Way K,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
110154,Avon Way K,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
110154,Avon Way K,2023-06-22T04:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-22T04:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-22T04:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-22T04:30:00.000+00:00,feeder,0041,L3 Active Power,kW,3.32
110154,Avon Way K,2023-06-22T04:30:00.000+00:00,feeder,0041,L2 Active Power,kW,2.84
110154,Avon Way K,2023-06-22T04:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.12
110154,Avon Way K,2023-06-22T04:30:00.000+00:00,feeder,0041,N Current (RMS),A,17.1
110154,Avon Way K,2023-06-22T04:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.2
110154,Avon Way K,2023-06-22T04:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.5
110154,Avon Way K,2023-06-22T04:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.5
110154,Avon Way K,2023-06-22T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-22T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-22T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-22T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.1
110154,Avon Way K,2023-06-22T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-22T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.32
110154,Avon Way K,2023-06-22T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,7.2
110154,Avon Way K,2023-06-22T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.1
110154,Avon Way K,2023-06-22T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-22T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.5
110154,Avon Way K,2023-06-22T04:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T04:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T04:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-22T04:30:00.000+00:00,feeder,0022,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-22T04:30:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-22T04:30:00.000+00:00,feeder,0022,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-22T04:30:00.000+00:00,feeder,0022,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T04:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T04:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T04:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-22T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-22T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-06-22T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.44
110154,Avon Way K,2023-06-22T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.33
110154,Avon Way K,2023-06-22T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.14
110154,Avon Way K,2023-06-22T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,10.3
110154,Avon Way K,2023-06-22T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-06-22T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.2
110154,Avon Way K,2023-06-22T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.4
110154,Avon Way K,2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,27.8
110154,Avon Way K,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110154,Avon Way K,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
110154,Avon Way K,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110154,Avon Way K,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
110154,Avon Way K,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110154,Avon Way K,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
110154,Avon Way K,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110154,Avon Way K,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
110154,Avon Way K,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
110154,Avon Way K,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.7
110154,Avon Way K,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.23
110154,Avon Way K,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.76
110154,Avon Way K,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
110154,Avon Way K,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
110154,Avon Way K,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
110154,Avon Way K,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
110154,Avon Way K,2023-06-22T04:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-22T04:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-22T04:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-06-22T04:20:00.000+00:00,feeder,0041,L3 Active Power,kW,3.4
110154,Avon Way K,2023-06-22T04:20:00.000+00:00,feeder,0041,L2 Active Power,kW,3.42
110154,Avon Way K,2023-06-22T04:20:00.000+00:00,feeder,0041,L1 Active Power,kW,3.44
110154,Avon Way K,2023-06-22T04:20:00.000+00:00,feeder,0041,N Current (RMS),A,11.7
110154,Avon Way K,2023-06-22T04:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.9
110154,Avon Way K,2023-06-22T04:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.0
110154,Avon Way K,2023-06-22T04:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,17.7
110154,Avon Way K,2023-06-22T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-22T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-22T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-22T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.29
110154,Avon Way K,2023-06-22T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-22T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.23
110154,Avon Way K,2023-06-22T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,7.7
110154,Avon Way K,2023-06-22T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.5
110154,Avon Way K,2023-06-22T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-22T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.5
110154,Avon Way K,2023-06-22T04:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T04:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T04:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-22T04:20:00.000+00:00,feeder,0022,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-22T04:20:00.000+00:00,feeder,0022,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T04:20:00.000+00:00,feeder,0022,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T04:20:00.000+00:00,feeder,0022,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T04:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T04:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T04:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-22T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.1
110154,Avon Way K,2023-06-22T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.56
110154,Avon Way K,2023-06-22T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.6
110154,Avon Way K,2023-06-22T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.51
110154,Avon Way K,2023-06-22T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.13
110154,Avon Way K,2023-06-22T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,11.0
110154,Avon Way K,2023-06-22T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-06-22T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.9
110154,Avon Way K,2023-06-22T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.6
110154,Avon Way K,2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,27.9
110154,Avon Way K,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110154,Avon Way K,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
110154,Avon Way K,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110154,Avon Way K,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
110154,Avon Way K,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110154,Avon Way K,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
110154,Avon Way K,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110154,Avon Way K,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
110154,Avon Way K,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
110154,Avon Way K,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.39
110154,Avon Way K,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.68
110154,Avon Way K,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.78
110154,Avon Way K,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
110154,Avon Way K,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
110154,Avon Way K,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
110154,Avon Way K,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
110154,Avon Way K,2023-06-22T04:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-22T04:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-06-22T04:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-06-22T04:10:00.000+00:00,feeder,0041,L3 Active Power,kW,3.03
110154,Avon Way K,2023-06-22T04:10:00.000+00:00,feeder,0041,L2 Active Power,kW,2.71
110154,Avon Way K,2023-06-22T04:10:00.000+00:00,feeder,0041,L1 Active Power,kW,3.7
110154,Avon Way K,2023-06-22T04:10:00.000+00:00,feeder,0041,N Current (RMS),A,11.0
110154,Avon Way K,2023-06-22T04:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.7
110154,Avon Way K,2023-06-22T04:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.7
110154,Avon Way K,2023-06-22T04:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,17.8
110154,Avon Way K,2023-06-22T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-22T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-22T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-22T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.16
110154,Avon Way K,2023-06-22T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-22T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.09
110154,Avon Way K,2023-06-22T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,7.2
110154,Avon Way K,2023-06-22T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.2
110154,Avon Way K,2023-06-22T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-22T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.8
110154,Avon Way K,2023-06-22T04:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T04:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T04:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-22T04:10:00.000+00:00,feeder,0022,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-22T04:10:00.000+00:00,feeder,0022,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T04:10:00.000+00:00,feeder,0022,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T04:10:00.000+00:00,feeder,0022,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T04:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T04:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T04:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-22T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.07
110154,Avon Way K,2023-06-22T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.74
110154,Avon Way K,2023-06-22T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.74
110154,Avon Way K,2023-06-22T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.54
110154,Avon Way K,2023-06-22T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.04
110154,Avon Way K,2023-06-22T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.2
110154,Avon Way K,2023-06-22T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.2
110154,Avon Way K,2023-06-22T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.0
110154,Avon Way K,2023-06-22T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.9
110154,Avon Way K,2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,28.0
110154,Avon Way K,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
110154,Avon Way K,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
110154,Avon Way K,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110154,Avon Way K,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
110154,Avon Way K,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110154,Avon Way K,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
