Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110154,Avon Way K,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
110154,Avon Way K,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
110154,Avon Way K,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.95
110154,Avon Way K,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.79
110154,Avon Way K,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.02
110154,Avon Way K,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
110154,Avon Way K,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
110154,Avon Way K,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
110154,Avon Way K,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
110154,Avon Way K,2023-06-22T04:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-22T04:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-22T04:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-22T04:00:00.000+00:00,feeder,0041,L3 Active Power,kW,3.06
110154,Avon Way K,2023-06-22T04:00:00.000+00:00,feeder,0041,L2 Active Power,kW,2.62
110154,Avon Way K,2023-06-22T04:00:00.000+00:00,feeder,0041,L1 Active Power,kW,3.67
110154,Avon Way K,2023-06-22T04:00:00.000+00:00,feeder,0041,N Current (RMS),A,11.5
110154,Avon Way K,2023-06-22T04:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.2
110154,Avon Way K,2023-06-22T04:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.7
110154,Avon Way K,2023-06-22T04:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,17.7
110154,Avon Way K,2023-06-22T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-22T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-22T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-22T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.56
110154,Avon Way K,2023-06-22T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-22T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.91
110154,Avon Way K,2023-06-22T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,20.0
110154,Avon Way K,2023-06-22T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.6
110154,Avon Way K,2023-06-22T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-22T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.0
110154,Avon Way K,2023-06-22T04:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T04:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-22T04:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-22T04:00:00.000+00:00,feeder,0022,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-22T04:00:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-22T04:00:00.000+00:00,feeder,0022,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-22T04:00:00.000+00:00,feeder,0022,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-22T04:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T04:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T04:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-22T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.07
110154,Avon Way K,2023-06-22T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.52
110154,Avon Way K,2023-06-22T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.81
110154,Avon Way K,2023-06-22T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.5
110154,Avon Way K,2023-06-22T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.07
110154,Avon Way K,2023-06-22T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.1
110154,Avon Way K,2023-06-22T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.5
110154,Avon Way K,2023-06-22T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.8
110154,Avon Way K,2023-06-22T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.2
110154,Avon Way K,2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,28.0
110154,Avon Way K,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110154,Avon Way K,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
110154,Avon Way K,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110154,Avon Way K,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
110154,Avon Way K,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110154,Avon Way K,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
110154,Avon Way K,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
110154,Avon Way K,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
110154,Avon Way K,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
110154,Avon Way K,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.34
110154,Avon Way K,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.89
110154,Avon Way K,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.72
110154,Avon Way K,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
110154,Avon Way K,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
110154,Avon Way K,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
110154,Avon Way K,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
110154,Avon Way K,2023-06-22T03:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-22T03:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-22T03:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-22T03:50:00.000+00:00,feeder,0041,L3 Active Power,kW,2.7
110154,Avon Way K,2023-06-22T03:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.1
110154,Avon Way K,2023-06-22T03:50:00.000+00:00,feeder,0041,L1 Active Power,kW,3.52
110154,Avon Way K,2023-06-22T03:50:00.000+00:00,feeder,0041,N Current (RMS),A,10.8
110154,Avon Way K,2023-06-22T03:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,13.7
110154,Avon Way K,2023-06-22T03:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,16.3
110154,Avon Way K,2023-06-22T03:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,17.8
110154,Avon Way K,2023-06-22T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-22T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-22T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-22T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.9
110154,Avon Way K,2023-06-22T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-22T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.0
110154,Avon Way K,2023-06-22T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,6.1
110154,Avon Way K,2023-06-22T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.1
110154,Avon Way K,2023-06-22T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-22T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.9
110154,Avon Way K,2023-06-22T03:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T03:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T03:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-22T03:50:00.000+00:00,feeder,0022,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-22T03:50:00.000+00:00,feeder,0022,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T03:50:00.000+00:00,feeder,0022,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T03:50:00.000+00:00,feeder,0022,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T03:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T03:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T03:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-22T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.15
110154,Avon Way K,2023-06-22T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-06-22T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.59
110154,Avon Way K,2023-06-22T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.86
110154,Avon Way K,2023-06-22T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.18
110154,Avon Way K,2023-06-22T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,10.4
110154,Avon Way K,2023-06-22T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-06-22T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.8
110154,Avon Way K,2023-06-22T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.6
110154,Avon Way K,2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,28.1
110154,Avon Way K,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
110154,Avon Way K,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
110154,Avon Way K,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110154,Avon Way K,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
110154,Avon Way K,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110154,Avon Way K,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
110154,Avon Way K,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
110154,Avon Way K,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
110154,Avon Way K,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.04
110154,Avon Way K,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.03
110154,Avon Way K,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.61
110154,Avon Way K,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
110154,Avon Way K,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
110154,Avon Way K,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
110154,Avon Way K,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
110154,Avon Way K,2023-06-22T03:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-22T03:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-22T03:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-06-22T03:40:00.000+00:00,feeder,0041,L3 Active Power,kW,3.14
110154,Avon Way K,2023-06-22T03:40:00.000+00:00,feeder,0041,L2 Active Power,kW,2.4
110154,Avon Way K,2023-06-22T03:40:00.000+00:00,feeder,0041,L1 Active Power,kW,3.46
110154,Avon Way K,2023-06-22T03:40:00.000+00:00,feeder,0041,N Current (RMS),A,11.6
110154,Avon Way K,2023-06-22T03:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.0
110154,Avon Way K,2023-06-22T03:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,12.9
110154,Avon Way K,2023-06-22T03:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,18.0
110154,Avon Way K,2023-06-22T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-22T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-22T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-22T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.93
110154,Avon Way K,2023-06-22T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-22T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.08
110154,Avon Way K,2023-06-22T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,6.0
110154,Avon Way K,2023-06-22T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.2
110154,Avon Way K,2023-06-22T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-22T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.1
110154,Avon Way K,2023-06-22T03:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T03:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T03:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-22T03:40:00.000+00:00,feeder,0022,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-22T03:40:00.000+00:00,feeder,0022,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T03:40:00.000+00:00,feeder,0022,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T03:40:00.000+00:00,feeder,0022,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T03:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T03:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T03:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-22T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-22T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.44
110154,Avon Way K,2023-06-22T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.63
110154,Avon Way K,2023-06-22T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.36
110154,Avon Way K,2023-06-22T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.18
110154,Avon Way K,2023-06-22T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.5
110154,Avon Way K,2023-06-22T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.3
110154,Avon Way K,2023-06-22T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.2
110154,Avon Way K,2023-06-22T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.3
110154,Avon Way K,2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,28.2
110154,Avon Way K,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
110154,Avon Way K,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
110154,Avon Way K,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110154,Avon Way K,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
110154,Avon Way K,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110154,Avon Way K,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
110154,Avon Way K,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
110154,Avon Way K,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
110154,Avon Way K,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
110154,Avon Way K,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.48
110154,Avon Way K,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.27
110154,Avon Way K,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.78
110154,Avon Way K,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
110154,Avon Way K,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
110154,Avon Way K,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
110154,Avon Way K,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
110154,Avon Way K,2023-06-22T03:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-22T03:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-22T03:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.08
110154,Avon Way K,2023-06-22T03:30:00.000+00:00,feeder,0041,L3 Active Power,kW,3.47
110154,Avon Way K,2023-06-22T03:30:00.000+00:00,feeder,0041,L2 Active Power,kW,2.81
110154,Avon Way K,2023-06-22T03:30:00.000+00:00,feeder,0041,L1 Active Power,kW,3.63
110154,Avon Way K,2023-06-22T03:30:00.000+00:00,feeder,0041,N Current (RMS),A,11.8
110154,Avon Way K,2023-06-22T03:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,16.0
110154,Avon Way K,2023-06-22T03:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.7
110154,Avon Way K,2023-06-22T03:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,18.4
110154,Avon Way K,2023-06-22T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-22T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-22T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-22T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.15
110154,Avon Way K,2023-06-22T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-22T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.25
110154,Avon Way K,2023-06-22T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,6.6
110154,Avon Way K,2023-06-22T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.4
110154,Avon Way K,2023-06-22T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-22T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.7
110154,Avon Way K,2023-06-22T03:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T03:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T03:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-22T03:30:00.000+00:00,feeder,0022,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-22T03:30:00.000+00:00,feeder,0022,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T03:30:00.000+00:00,feeder,0022,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T03:30:00.000+00:00,feeder,0022,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T03:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T03:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T03:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-22T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-22T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.8
110154,Avon Way K,2023-06-22T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.73
110154,Avon Way K,2023-06-22T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.23
110154,Avon Way K,2023-06-22T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.02
110154,Avon Way K,2023-06-22T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.8
110154,Avon Way K,2023-06-22T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
110154,Avon Way K,2023-06-22T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.7
110154,Avon Way K,2023-06-22T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.0
110154,Avon Way K,2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,28.3
110154,Avon Way K,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110154,Avon Way K,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
110154,Avon Way K,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110154,Avon Way K,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
110154,Avon Way K,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110154,Avon Way K,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
110154,Avon Way K,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
110154,Avon Way K,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
110154,Avon Way K,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
110154,Avon Way K,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.27
110154,Avon Way K,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.39
110154,Avon Way K,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.06
110154,Avon Way K,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
110154,Avon Way K,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
110154,Avon Way K,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
110154,Avon Way K,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
110154,Avon Way K,2023-06-22T03:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-22T03:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-22T03:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-22T03:20:00.000+00:00,feeder,0041,L3 Active Power,kW,3.7
110154,Avon Way K,2023-06-22T03:20:00.000+00:00,feeder,0041,L2 Active Power,kW,2.86
110154,Avon Way K,2023-06-22T03:20:00.000+00:00,feeder,0041,L1 Active Power,kW,3.46
110154,Avon Way K,2023-06-22T03:20:00.000+00:00,feeder,0041,N Current (RMS),A,12.1
110154,Avon Way K,2023-06-22T03:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,17.4
110154,Avon Way K,2023-06-22T03:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.2
110154,Avon Way K,2023-06-22T03:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,17.5
110154,Avon Way K,2023-06-22T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-22T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-22T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-22T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.37
110154,Avon Way K,2023-06-22T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-22T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.41
110154,Avon Way K,2023-06-22T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,7.6
110154,Avon Way K,2023-06-22T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.6
110154,Avon Way K,2023-06-22T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-22T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.5
110154,Avon Way K,2023-06-22T03:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T03:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T03:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-22T03:20:00.000+00:00,feeder,0022,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-22T03:20:00.000+00:00,feeder,0022,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T03:20:00.000+00:00,feeder,0022,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T03:20:00.000+00:00,feeder,0022,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T03:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T03:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T03:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-22T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-22T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.63
110154,Avon Way K,2023-06-22T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.37
110154,Avon Way K,2023-06-22T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.3
110154,Avon Way K,2023-06-22T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.18
110154,Avon Way K,2023-06-22T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,10.6
110154,Avon Way K,2023-06-22T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-22T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.0
110154,Avon Way K,2023-06-22T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.0
110154,Avon Way K,2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,28.4
110154,Avon Way K,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
110154,Avon Way K,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
110154,Avon Way K,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110154,Avon Way K,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
110154,Avon Way K,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110154,Avon Way K,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
110154,Avon Way K,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
110154,Avon Way K,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
110154,Avon Way K,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110154,Avon Way K,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.83
110154,Avon Way K,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.91
110154,Avon Way K,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.18
110154,Avon Way K,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
110154,Avon Way K,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
110154,Avon Way K,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
110154,Avon Way K,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
110154,Avon Way K,2023-06-22T03:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-22T03:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-22T03:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-06-22T03:10:00.000+00:00,feeder,0041,L3 Active Power,kW,3.54
110154,Avon Way K,2023-06-22T03:10:00.000+00:00,feeder,0041,L2 Active Power,kW,3.02
110154,Avon Way K,2023-06-22T03:10:00.000+00:00,feeder,0041,L1 Active Power,kW,3.99
110154,Avon Way K,2023-06-22T03:10:00.000+00:00,feeder,0041,N Current (RMS),A,11.4
110154,Avon Way K,2023-06-22T03:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,16.9
110154,Avon Way K,2023-06-22T03:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.1
110154,Avon Way K,2023-06-22T03:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.2
110154,Avon Way K,2023-06-22T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-22T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-22T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-22T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.85
110154,Avon Way K,2023-06-22T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-22T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.27
110154,Avon Way K,2023-06-22T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,11.4
110154,Avon Way K,2023-06-22T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.7
110154,Avon Way K,2023-06-22T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-22T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.4
110154,Avon Way K,2023-06-22T03:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T03:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T03:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-22T03:10:00.000+00:00,feeder,0022,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-22T03:10:00.000+00:00,feeder,0022,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T03:10:00.000+00:00,feeder,0022,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-22T03:10:00.000+00:00,feeder,0022,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T03:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T03:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T03:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-22T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-22T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.44
110154,Avon Way K,2023-06-22T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.46
110154,Avon Way K,2023-06-22T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.42
110154,Avon Way K,2023-06-22T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.09
110154,Avon Way K,2023-06-22T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,10.0
110154,Avon Way K,2023-06-22T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.3
110154,Avon Way K,2023-06-22T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.4
110154,Avon Way K,2023-06-22T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.1
110154,Avon Way K,2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,28.4
110154,Avon Way K,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
110154,Avon Way K,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
110154,Avon Way K,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110154,Avon Way K,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
110154,Avon Way K,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110154,Avon Way K,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
110154,Avon Way K,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110154,Avon Way K,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
110154,Avon Way K,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
110154,Avon Way K,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.34
110154,Avon Way K,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.32
110154,Avon Way K,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.71
110154,Avon Way K,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
110154,Avon Way K,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
110154,Avon Way K,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
110154,Avon Way K,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
110154,Avon Way K,2023-06-22T03:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-22T03:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-22T03:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-22T03:00:00.000+00:00,feeder,0041,L3 Active Power,kW,3.99
110154,Avon Way K,2023-06-22T03:00:00.000+00:00,feeder,0041,L2 Active Power,kW,2.51
110154,Avon Way K,2023-06-22T03:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.22
110154,Avon Way K,2023-06-22T03:00:00.000+00:00,feeder,0041,N Current (RMS),A,13.9
110154,Avon Way K,2023-06-22T03:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,18.0
110154,Avon Way K,2023-06-22T03:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.6
110154,Avon Way K,2023-06-22T03:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.6
110154,Avon Way K,2023-06-22T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-22T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-22T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-22T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,8.91
110154,Avon Way K,2023-06-22T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-22T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.37
110154,Avon Way K,2023-06-22T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,33.8
110154,Avon Way K,2023-06-22T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.0
110154,Avon Way K,2023-06-22T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-22T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.5
110154,Avon Way K,2023-06-22T03:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T03:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-22T03:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-22T03:00:00.000+00:00,feeder,0022,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-22T03:00:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-22T03:00:00.000+00:00,feeder,0022,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-22T03:00:00.000+00:00,feeder,0022,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-22T03:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-22T03:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T03:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-22T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-22T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.48
110154,Avon Way K,2023-06-22T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.67
110154,Avon Way K,2023-06-22T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.42
110154,Avon Way K,2023-06-22T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.26
110154,Avon Way K,2023-06-22T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.6
110154,Avon Way K,2023-06-22T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
110154,Avon Way K,2023-06-22T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.5
110154,Avon Way K,2023-06-22T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.4
110154,Avon Way K,2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,28.5
110154,Avon Way K,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110154,Avon Way K,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
110154,Avon Way K,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110154,Avon Way K,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
110154,Avon Way K,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110154,Avon Way K,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
110154,Avon Way K,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
110154,Avon Way K,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
110154,Avon Way K,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
110154,Avon Way K,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.21
110154,Avon Way K,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.7
110154,Avon Way K,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.05
110154,Avon Way K,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
110154,Avon Way K,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
110154,Avon Way K,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
110154,Avon Way K,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
110154,Avon Way K,2023-06-22T02:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-22T02:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-22T02:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-22T02:50:00.000+00:00,feeder,0041,L3 Active Power,kW,4.49
110154,Avon Way K,2023-06-22T02:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.09
110154,Avon Way K,2023-06-22T02:50:00.000+00:00,feeder,0041,L1 Active Power,kW,4.12
110154,Avon Way K,2023-06-22T02:50:00.000+00:00,feeder,0041,N Current (RMS),A,13.6
110154,Avon Way K,2023-06-22T02:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,20.6
110154,Avon Way K,2023-06-22T02:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,16.0
110154,Avon Way K,2023-06-22T02:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.7
110154,Avon Way K,2023-06-22T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-22T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-22T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-22T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,9.16
110154,Avon Way K,2023-06-22T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-22T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.24
110154,Avon Way K,2023-06-22T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,35.3
110154,Avon Way K,2023-06-22T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.0
110154,Avon Way K,2023-06-22T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-22T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.6
110154,Avon Way K,2023-06-22T02:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T02:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-22T02:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-22T02:50:00.000+00:00,feeder,0022,L3 Active Power,kW,0.08
110154,Avon Way K,2023-06-22T02:50:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-22T02:50:00.000+00:00,feeder,0022,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-22T02:50:00.000+00:00,feeder,0022,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-22T02:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-22T02:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T02:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-22T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-22T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-22T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.56
110154,Avon Way K,2023-06-22T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.33
110154,Avon Way K,2023-06-22T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.21
110154,Avon Way K,2023-06-22T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,10.9
110154,Avon Way K,2023-06-22T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-06-22T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.1
110154,Avon Way K,2023-06-22T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.7
110154,Avon Way K,2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,28.6
110154,Avon Way K,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110154,Avon Way K,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
110154,Avon Way K,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110154,Avon Way K,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
110154,Avon Way K,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110154,Avon Way K,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
110154,Avon Way K,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
110154,Avon Way K,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
110154,Avon Way K,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
110154,Avon Way K,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.26
110154,Avon Way K,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.07
110154,Avon Way K,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.63
110154,Avon Way K,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
110154,Avon Way K,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
110154,Avon Way K,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
110154,Avon Way K,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
110154,Avon Way K,2023-06-22T02:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-22T02:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-22T02:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-06-22T02:40:00.000+00:00,feeder,0041,L3 Active Power,kW,3.3
110154,Avon Way K,2023-06-22T02:40:00.000+00:00,feeder,0041,L2 Active Power,kW,2.79
110154,Avon Way K,2023-06-22T02:40:00.000+00:00,feeder,0041,L1 Active Power,kW,3.96
110154,Avon Way K,2023-06-22T02:40:00.000+00:00,feeder,0041,N Current (RMS),A,11.6
110154,Avon Way K,2023-06-22T02:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.8
110154,Avon Way K,2023-06-22T02:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.6
110154,Avon Way K,2023-06-22T02:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,18.6
110154,Avon Way K,2023-06-22T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.11
110154,Avon Way K,2023-06-22T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-22T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-06-22T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,8.94
110154,Avon Way K,2023-06-22T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-22T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.09
110154,Avon Way K,2023-06-22T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,35.0
110154,Avon Way K,2023-06-22T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.1
110154,Avon Way K,2023-06-22T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-22T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.6
110154,Avon Way K,2023-06-22T02:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T02:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-22T02:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-22T02:40:00.000+00:00,feeder,0022,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-22T02:40:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-22T02:40:00.000+00:00,feeder,0022,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-22T02:40:00.000+00:00,feeder,0022,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-22T02:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-22T02:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T02:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-22T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-22T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.62
110154,Avon Way K,2023-06-22T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.64
110154,Avon Way K,2023-06-22T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.35
110154,Avon Way K,2023-06-22T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.43
110154,Avon Way K,2023-06-22T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,11.0
110154,Avon Way K,2023-06-22T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.7
110154,Avon Way K,2023-06-22T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.1
110154,Avon Way K,2023-06-22T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.4
110154,Avon Way K,2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,28.6
110154,Avon Way K,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
110154,Avon Way K,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
110154,Avon Way K,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110154,Avon Way K,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
110154,Avon Way K,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110154,Avon Way K,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
110154,Avon Way K,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
110154,Avon Way K,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
110154,Avon Way K,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110154,Avon Way K,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.85
110154,Avon Way K,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.59
110154,Avon Way K,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.92
110154,Avon Way K,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
110154,Avon Way K,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
110154,Avon Way K,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
110154,Avon Way K,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
110154,Avon Way K,2023-06-22T02:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-22T02:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-22T02:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-22T02:30:00.000+00:00,feeder,0041,L3 Active Power,kW,3.32
110154,Avon Way K,2023-06-22T02:30:00.000+00:00,feeder,0041,L2 Active Power,kW,2.95
110154,Avon Way K,2023-06-22T02:30:00.000+00:00,feeder,0041,L1 Active Power,kW,3.59
110154,Avon Way K,2023-06-22T02:30:00.000+00:00,feeder,0041,N Current (RMS),A,11.6
110154,Avon Way K,2023-06-22T02:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.9
110154,Avon Way K,2023-06-22T02:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.0
110154,Avon Way K,2023-06-22T02:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,17.6
110154,Avon Way K,2023-06-22T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-22T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-22T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-22T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,8.97
110154,Avon Way K,2023-06-22T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-22T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.24
110154,Avon Way K,2023-06-22T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,34.4
110154,Avon Way K,2023-06-22T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.2
110154,Avon Way K,2023-06-22T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-22T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.5
110154,Avon Way K,2023-06-22T02:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T02:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-22T02:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-22T02:30:00.000+00:00,feeder,0022,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-22T02:30:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-22T02:30:00.000+00:00,feeder,0022,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-22T02:30:00.000+00:00,feeder,0022,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-22T02:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-22T02:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T02:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-22T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-22T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.38
110154,Avon Way K,2023-06-22T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.69
110154,Avon Way K,2023-06-22T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.48
110154,Avon Way K,2023-06-22T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.52
110154,Avon Way K,2023-06-22T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,10.8
110154,Avon Way K,2023-06-22T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.7
110154,Avon Way K,2023-06-22T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.7
110154,Avon Way K,2023-06-22T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.0
110154,Avon Way K,2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,28.7
110154,Avon Way K,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
