Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
110154,Avon Way K,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110154,Avon Way K,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
110154,Avon Way K,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110154,Avon Way K,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
110154,Avon Way K,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
110154,Avon Way K,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
110154,Avon Way K,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
110154,Avon Way K,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.04
110154,Avon Way K,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.13
110154,Avon Way K,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.84
110154,Avon Way K,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
110154,Avon Way K,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
110154,Avon Way K,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
110154,Avon Way K,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
110154,Avon Way K,2023-06-22T02:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-22T02:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-06-22T02:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-22T02:20:00.000+00:00,feeder,0041,L3 Active Power,kW,3.24
110154,Avon Way K,2023-06-22T02:20:00.000+00:00,feeder,0041,L2 Active Power,kW,2.86
110154,Avon Way K,2023-06-22T02:20:00.000+00:00,feeder,0041,L1 Active Power,kW,3.67
110154,Avon Way K,2023-06-22T02:20:00.000+00:00,feeder,0041,N Current (RMS),A,11.9
110154,Avon Way K,2023-06-22T02:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.2
110154,Avon Way K,2023-06-22T02:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.3
110154,Avon Way K,2023-06-22T02:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,18.2
110154,Avon Way K,2023-06-22T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.13
110154,Avon Way K,2023-06-22T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-22T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-22T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,8.93
110154,Avon Way K,2023-06-22T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-22T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.37
110154,Avon Way K,2023-06-22T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,33.3
110154,Avon Way K,2023-06-22T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.1
110154,Avon Way K,2023-06-22T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-22T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.3
110154,Avon Way K,2023-06-22T02:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T02:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-22T02:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-22T02:20:00.000+00:00,feeder,0022,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-22T02:20:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-22T02:20:00.000+00:00,feeder,0022,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-22T02:20:00.000+00:00,feeder,0022,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-22T02:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-22T02:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T02:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-22T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-22T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.38
110154,Avon Way K,2023-06-22T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.16
110154,Avon Way K,2023-06-22T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.4
110154,Avon Way K,2023-06-22T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.39
110154,Avon Way K,2023-06-22T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.2
110154,Avon Way K,2023-06-22T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.9
110154,Avon Way K,2023-06-22T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.4
110154,Avon Way K,2023-06-22T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.7
110154,Avon Way K,2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,28.8
110154,Avon Way K,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110154,Avon Way K,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
110154,Avon Way K,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110154,Avon Way K,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
110154,Avon Way K,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110154,Avon Way K,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
110154,Avon Way K,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
110154,Avon Way K,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
110154,Avon Way K,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
110154,Avon Way K,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.41
110154,Avon Way K,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.8
110154,Avon Way K,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.2
110154,Avon Way K,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
110154,Avon Way K,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
110154,Avon Way K,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
110154,Avon Way K,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
110154,Avon Way K,2023-06-22T02:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-22T02:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-22T02:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-22T02:10:00.000+00:00,feeder,0041,L3 Active Power,kW,3.31
110154,Avon Way K,2023-06-22T02:10:00.000+00:00,feeder,0041,L2 Active Power,kW,2.79
110154,Avon Way K,2023-06-22T02:10:00.000+00:00,feeder,0041,L1 Active Power,kW,3.76
110154,Avon Way K,2023-06-22T02:10:00.000+00:00,feeder,0041,N Current (RMS),A,11.9
110154,Avon Way K,2023-06-22T02:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.5
110154,Avon Way K,2023-06-22T02:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.4
110154,Avon Way K,2023-06-22T02:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,18.1
110154,Avon Way K,2023-06-22T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-06-22T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-22T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-22T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,8.96
110154,Avon Way K,2023-06-22T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-22T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.33
110154,Avon Way K,2023-06-22T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,33.6
110154,Avon Way K,2023-06-22T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.2
110154,Avon Way K,2023-06-22T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-22T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.2
110154,Avon Way K,2023-06-22T02:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T02:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-22T02:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-22T02:10:00.000+00:00,feeder,0022,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-22T02:10:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-22T02:10:00.000+00:00,feeder,0022,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-22T02:10:00.000+00:00,feeder,0022,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-22T02:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-22T02:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T02:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-22T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-06-22T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.66
110154,Avon Way K,2023-06-22T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.22
110154,Avon Way K,2023-06-22T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.0
110154,Avon Way K,2023-06-22T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.8
110154,Avon Way K,2023-06-22T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.2
110154,Avon Way K,2023-06-22T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.6
110154,Avon Way K,2023-06-22T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.0
110154,Avon Way K,2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,28.9
110154,Avon Way K,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110154,Avon Way K,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
110154,Avon Way K,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110154,Avon Way K,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
110154,Avon Way K,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110154,Avon Way K,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
110154,Avon Way K,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
110154,Avon Way K,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
110154,Avon Way K,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
110154,Avon Way K,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.02
110154,Avon Way K,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.48
110154,Avon Way K,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.81
110154,Avon Way K,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
110154,Avon Way K,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
110154,Avon Way K,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
110154,Avon Way K,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
110154,Avon Way K,2023-06-22T02:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-22T02:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-22T02:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-22T02:00:00.000+00:00,feeder,0041,L3 Active Power,kW,3.38
110154,Avon Way K,2023-06-22T02:00:00.000+00:00,feeder,0041,L2 Active Power,kW,2.95
110154,Avon Way K,2023-06-22T02:00:00.000+00:00,feeder,0041,L1 Active Power,kW,3.8
110154,Avon Way K,2023-06-22T02:00:00.000+00:00,feeder,0041,N Current (RMS),A,11.6
110154,Avon Way K,2023-06-22T02:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.8
110154,Avon Way K,2023-06-22T02:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.6
110154,Avon Way K,2023-06-22T02:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,18.2
110154,Avon Way K,2023-06-22T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-22T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-22T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-22T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,8.9
110154,Avon Way K,2023-06-22T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-22T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.25
110154,Avon Way K,2023-06-22T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,34.0
110154,Avon Way K,2023-06-22T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.0
110154,Avon Way K,2023-06-22T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-22T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.4
110154,Avon Way K,2023-06-22T02:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T02:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-22T02:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-22T02:00:00.000+00:00,feeder,0022,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-22T02:00:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-22T02:00:00.000+00:00,feeder,0022,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-22T02:00:00.000+00:00,feeder,0022,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-22T02:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-22T02:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T02:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-22T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-22T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.82
110154,Avon Way K,2023-06-22T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.4
110154,Avon Way K,2023-06-22T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.37
110154,Avon Way K,2023-06-22T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.2
110154,Avon Way K,2023-06-22T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.0
110154,Avon Way K,2023-06-22T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.6
110154,Avon Way K,2023-06-22T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.3
110154,Avon Way K,2023-06-22T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.4
110154,Avon Way K,2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,28.9
110154,Avon Way K,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110154,Avon Way K,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
110154,Avon Way K,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110154,Avon Way K,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
110154,Avon Way K,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110154,Avon Way K,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
110154,Avon Way K,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
110154,Avon Way K,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
110154,Avon Way K,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
110154,Avon Way K,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.76
110154,Avon Way K,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.93
110154,Avon Way K,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.07
110154,Avon Way K,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
110154,Avon Way K,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
110154,Avon Way K,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
110154,Avon Way K,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
110154,Avon Way K,2023-06-22T01:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.61
110154,Avon Way K,2023-06-22T01:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-22T01:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-22T01:50:00.000+00:00,feeder,0041,L3 Active Power,kW,3.27
110154,Avon Way K,2023-06-22T01:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.95
110154,Avon Way K,2023-06-22T01:50:00.000+00:00,feeder,0041,L1 Active Power,kW,3.55
110154,Avon Way K,2023-06-22T01:50:00.000+00:00,feeder,0041,N Current (RMS),A,11.5
110154,Avon Way K,2023-06-22T01:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,16.0
110154,Avon Way K,2023-06-22T01:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.5
110154,Avon Way K,2023-06-22T01:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,17.9
110154,Avon Way K,2023-06-22T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-22T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-22T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-22T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,8.98
110154,Avon Way K,2023-06-22T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-22T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.21
110154,Avon Way K,2023-06-22T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,34.0
110154,Avon Way K,2023-06-22T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.3
110154,Avon Way K,2023-06-22T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-22T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.9
110154,Avon Way K,2023-06-22T01:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T01:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-22T01:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-22T01:50:00.000+00:00,feeder,0022,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-22T01:50:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-22T01:50:00.000+00:00,feeder,0022,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-22T01:50:00.000+00:00,feeder,0022,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-22T01:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-22T01:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T01:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-22T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-22T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.43
110154,Avon Way K,2023-06-22T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.08
110154,Avon Way K,2023-06-22T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.46
110154,Avon Way K,2023-06-22T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.39
110154,Avon Way K,2023-06-22T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,11.6
110154,Avon Way K,2023-06-22T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.7
110154,Avon Way K,2023-06-22T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.6
110154,Avon Way K,2023-06-22T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.8
110154,Avon Way K,2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,29.0
110154,Avon Way K,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110154,Avon Way K,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
110154,Avon Way K,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110154,Avon Way K,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
110154,Avon Way K,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110154,Avon Way K,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
110154,Avon Way K,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
110154,Avon Way K,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
110154,Avon Way K,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
110154,Avon Way K,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.33
110154,Avon Way K,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.95
110154,Avon Way K,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.67
110154,Avon Way K,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
110154,Avon Way K,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
110154,Avon Way K,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
110154,Avon Way K,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
110154,Avon Way K,2023-06-22T01:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-22T01:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-22T01:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-22T01:40:00.000+00:00,feeder,0041,L3 Active Power,kW,3.66
110154,Avon Way K,2023-06-22T01:40:00.000+00:00,feeder,0041,L2 Active Power,kW,3.35
110154,Avon Way K,2023-06-22T01:40:00.000+00:00,feeder,0041,L1 Active Power,kW,3.54
110154,Avon Way K,2023-06-22T01:40:00.000+00:00,feeder,0041,N Current (RMS),A,12.9
110154,Avon Way K,2023-06-22T01:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,17.2
110154,Avon Way K,2023-06-22T01:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.1
110154,Avon Way K,2023-06-22T01:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,17.8
110154,Avon Way K,2023-06-22T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-22T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-22T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-22T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,8.98
110154,Avon Way K,2023-06-22T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-22T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.17
110154,Avon Way K,2023-06-22T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,34.2
110154,Avon Way K,2023-06-22T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.3
110154,Avon Way K,2023-06-22T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-22T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.8
110154,Avon Way K,2023-06-22T01:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T01:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-22T01:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-22T01:40:00.000+00:00,feeder,0022,L3 Active Power,kW,0.08
110154,Avon Way K,2023-06-22T01:40:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-22T01:40:00.000+00:00,feeder,0022,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-22T01:40:00.000+00:00,feeder,0022,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T01:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-22T01:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T01:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-22T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-22T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.28
110154,Avon Way K,2023-06-22T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.14
110154,Avon Way K,2023-06-22T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.44
110154,Avon Way K,2023-06-22T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.37
110154,Avon Way K,2023-06-22T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.1
110154,Avon Way K,2023-06-22T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.3
110154,Avon Way K,2023-06-22T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.5
110154,Avon Way K,2023-06-22T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.4
110154,Avon Way K,2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,29.1
110154,Avon Way K,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110154,Avon Way K,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
110154,Avon Way K,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110154,Avon Way K,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
110154,Avon Way K,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110154,Avon Way K,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
110154,Avon Way K,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
110154,Avon Way K,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
110154,Avon Way K,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
110154,Avon Way K,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.95
110154,Avon Way K,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.55
110154,Avon Way K,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.67
110154,Avon Way K,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
110154,Avon Way K,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
110154,Avon Way K,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
110154,Avon Way K,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
110154,Avon Way K,2023-06-22T01:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-22T01:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-22T01:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-22T01:30:00.000+00:00,feeder,0041,L3 Active Power,kW,3.26
110154,Avon Way K,2023-06-22T01:30:00.000+00:00,feeder,0041,L2 Active Power,kW,2.91
110154,Avon Way K,2023-06-22T01:30:00.000+00:00,feeder,0041,L1 Active Power,kW,3.84
110154,Avon Way K,2023-06-22T01:30:00.000+00:00,feeder,0041,N Current (RMS),A,11.6
110154,Avon Way K,2023-06-22T01:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.7
110154,Avon Way K,2023-06-22T01:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.8
110154,Avon Way K,2023-06-22T01:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,18.5
110154,Avon Way K,2023-06-22T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-22T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-22T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-22T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,8.98
110154,Avon Way K,2023-06-22T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-22T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.12
110154,Avon Way K,2023-06-22T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,34.1
110154,Avon Way K,2023-06-22T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.3
110154,Avon Way K,2023-06-22T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-22T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.6
110154,Avon Way K,2023-06-22T01:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T01:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-22T01:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-22T01:30:00.000+00:00,feeder,0022,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-22T01:30:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-22T01:30:00.000+00:00,feeder,0022,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-22T01:30:00.000+00:00,feeder,0022,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T01:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T01:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T01:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-22T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-22T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-22T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.33
110154,Avon Way K,2023-06-22T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.33
110154,Avon Way K,2023-06-22T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.58
110154,Avon Way K,2023-06-22T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.4
110154,Avon Way K,2023-06-22T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.7
110154,Avon Way K,2023-06-22T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.1
110154,Avon Way K,2023-06-22T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.4
110154,Avon Way K,2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,29.2
110154,Avon Way K,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110154,Avon Way K,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
110154,Avon Way K,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110154,Avon Way K,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
110154,Avon Way K,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110154,Avon Way K,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
110154,Avon Way K,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
110154,Avon Way K,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
110154,Avon Way K,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
110154,Avon Way K,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.85
110154,Avon Way K,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.84
110154,Avon Way K,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.08
110154,Avon Way K,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
110154,Avon Way K,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
110154,Avon Way K,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
110154,Avon Way K,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
110154,Avon Way K,2023-06-22T01:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-22T01:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-22T01:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-22T01:20:00.000+00:00,feeder,0041,L3 Active Power,kW,3.12
110154,Avon Way K,2023-06-22T01:20:00.000+00:00,feeder,0041,L2 Active Power,kW,3.0
110154,Avon Way K,2023-06-22T01:20:00.000+00:00,feeder,0041,L1 Active Power,kW,3.97
110154,Avon Way K,2023-06-22T01:20:00.000+00:00,feeder,0041,N Current (RMS),A,12.1
110154,Avon Way K,2023-06-22T01:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.1
110154,Avon Way K,2023-06-22T01:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.3
110154,Avon Way K,2023-06-22T01:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,18.6
110154,Avon Way K,2023-06-22T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-06-22T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-22T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-22T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,9.08
110154,Avon Way K,2023-06-22T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-22T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.27
110154,Avon Way K,2023-06-22T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,34.3
110154,Avon Way K,2023-06-22T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.6
110154,Avon Way K,2023-06-22T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-22T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.3
110154,Avon Way K,2023-06-22T01:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T01:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-22T01:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-22T01:20:00.000+00:00,feeder,0022,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-22T01:20:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-22T01:20:00.000+00:00,feeder,0022,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-22T01:20:00.000+00:00,feeder,0022,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T01:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-22T01:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T01:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-22T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-22T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.68
110154,Avon Way K,2023-06-22T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.15
110154,Avon Way K,2023-06-22T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.32
110154,Avon Way K,2023-06-22T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.19
110154,Avon Way K,2023-06-22T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.5
110154,Avon Way K,2023-06-22T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.4
110154,Avon Way K,2023-06-22T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.1
110154,Avon Way K,2023-06-22T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.0
110154,Avon Way K,2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,29.3
110154,Avon Way K,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110154,Avon Way K,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
110154,Avon Way K,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110154,Avon Way K,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
110154,Avon Way K,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110154,Avon Way K,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
110154,Avon Way K,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
110154,Avon Way K,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
110154,Avon Way K,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
110154,Avon Way K,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.56
110154,Avon Way K,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.94
110154,Avon Way K,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
110154,Avon Way K,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
110154,Avon Way K,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
110154,Avon Way K,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
110154,Avon Way K,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
110154,Avon Way K,2023-06-22T01:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-22T01:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-22T01:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.61
110154,Avon Way K,2023-06-22T01:10:00.000+00:00,feeder,0041,L3 Active Power,kW,3.33
110154,Avon Way K,2023-06-22T01:10:00.000+00:00,feeder,0041,L2 Active Power,kW,2.68
110154,Avon Way K,2023-06-22T01:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.11
110154,Avon Way K,2023-06-22T01:10:00.000+00:00,feeder,0041,N Current (RMS),A,13.0
110154,Avon Way K,2023-06-22T01:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.7
110154,Avon Way K,2023-06-22T01:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.8
110154,Avon Way K,2023-06-22T01:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.3
110154,Avon Way K,2023-06-22T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-22T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-22T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-22T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,9.36
110154,Avon Way K,2023-06-22T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-22T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.18
110154,Avon Way K,2023-06-22T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,35.7
110154,Avon Way K,2023-06-22T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.8
110154,Avon Way K,2023-06-22T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-22T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.1
110154,Avon Way K,2023-06-22T01:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T01:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-22T01:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-22T01:10:00.000+00:00,feeder,0022,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-22T01:10:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-22T01:10:00.000+00:00,feeder,0022,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-22T01:10:00.000+00:00,feeder,0022,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T01:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-22T01:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T01:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-22T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-22T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.71
110154,Avon Way K,2023-06-22T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.56
110154,Avon Way K,2023-06-22T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.3
110154,Avon Way K,2023-06-22T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.09
110154,Avon Way K,2023-06-22T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,11.1
110154,Avon Way K,2023-06-22T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-22T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.0
110154,Avon Way K,2023-06-22T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.9
110154,Avon Way K,2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,29.4
110154,Avon Way K,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110154,Avon Way K,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
110154,Avon Way K,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110154,Avon Way K,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
110154,Avon Way K,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110154,Avon Way K,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
110154,Avon Way K,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
110154,Avon Way K,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
110154,Avon Way K,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
110154,Avon Way K,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.45
110154,Avon Way K,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.5
110154,Avon Way K,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.8
110154,Avon Way K,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
110154,Avon Way K,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
110154,Avon Way K,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
110154,Avon Way K,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
110154,Avon Way K,2023-06-22T01:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-22T01:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-22T01:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-22T01:00:00.000+00:00,feeder,0041,L3 Active Power,kW,3.59
110154,Avon Way K,2023-06-22T01:00:00.000+00:00,feeder,0041,L2 Active Power,kW,2.89
110154,Avon Way K,2023-06-22T01:00:00.000+00:00,feeder,0041,L1 Active Power,kW,3.84
110154,Avon Way K,2023-06-22T01:00:00.000+00:00,feeder,0041,N Current (RMS),A,12.8
110154,Avon Way K,2023-06-22T01:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,16.7
110154,Avon Way K,2023-06-22T01:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.8
110154,Avon Way K,2023-06-22T01:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.0
110154,Avon Way K,2023-06-22T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-22T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-22T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-22T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,9.07
110154,Avon Way K,2023-06-22T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-22T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.33
110154,Avon Way K,2023-06-22T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,34.0
110154,Avon Way K,2023-06-22T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.6
110154,Avon Way K,2023-06-22T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-22T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.3
110154,Avon Way K,2023-06-22T01:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T01:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-22T01:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-22T01:00:00.000+00:00,feeder,0022,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-22T01:00:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-22T01:00:00.000+00:00,feeder,0022,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-22T01:00:00.000+00:00,feeder,0022,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T01:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-22T01:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T01:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-22T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-22T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.69
110154,Avon Way K,2023-06-22T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.5
110154,Avon Way K,2023-06-22T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.36
110154,Avon Way K,2023-06-22T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.24
110154,Avon Way K,2023-06-22T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.8
110154,Avon Way K,2023-06-22T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-06-22T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.2
110154,Avon Way K,2023-06-22T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,29.4
110154,Avon Way K,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110154,Avon Way K,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
110154,Avon Way K,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110154,Avon Way K,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
110154,Avon Way K,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110154,Avon Way K,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
110154,Avon Way K,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
110154,Avon Way K,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
110154,Avon Way K,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
110154,Avon Way K,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.21
110154,Avon Way K,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.2
110154,Avon Way K,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.94
110154,Avon Way K,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
110154,Avon Way K,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
110154,Avon Way K,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
110154,Avon Way K,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
110154,Avon Way K,2023-06-22T00:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-22T00:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-22T00:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-22T00:50:00.000+00:00,feeder,0041,L3 Active Power,kW,3.86
110154,Avon Way K,2023-06-22T00:50:00.000+00:00,feeder,0041,L2 Active Power,kW,2.94
110154,Avon Way K,2023-06-22T00:50:00.000+00:00,feeder,0041,L1 Active Power,kW,3.78
110154,Avon Way K,2023-06-22T00:50:00.000+00:00,feeder,0041,N Current (RMS),A,13.2
110154,Avon Way K,2023-06-22T00:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,17.6
110154,Avon Way K,2023-06-22T00:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.8
110154,Avon Way K,2023-06-22T00:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,18.8
110154,Avon Way K,2023-06-22T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-22T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-22T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-22T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,8.97
110154,Avon Way K,2023-06-22T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-22T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.81
110154,Avon Way K,2023-06-22T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,32.3
110154,Avon Way K,2023-06-22T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.3
110154,Avon Way K,2023-06-22T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-22T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.0
110154,Avon Way K,2023-06-22T00:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T00:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-22T00:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-22T00:50:00.000+00:00,feeder,0022,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-22T00:50:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-22T00:50:00.000+00:00,feeder,0022,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-22T00:50:00.000+00:00,feeder,0022,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T00:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-22T00:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T00:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-22T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-22T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-06-22T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.55
110154,Avon Way K,2023-06-22T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.21
110154,Avon Way K,2023-06-22T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.35
110154,Avon Way K,2023-06-22T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,11.4
