Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-22T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-06-22T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.7
110154,Avon Way K,2023-06-22T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,29.5
110154,Avon Way K,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110154,Avon Way K,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
110154,Avon Way K,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110154,Avon Way K,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
110154,Avon Way K,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110154,Avon Way K,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
110154,Avon Way K,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
110154,Avon Way K,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
110154,Avon Way K,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
110154,Avon Way K,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.46
110154,Avon Way K,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.96
110154,Avon Way K,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.43
110154,Avon Way K,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
110154,Avon Way K,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
110154,Avon Way K,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
110154,Avon Way K,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
110154,Avon Way K,2023-06-22T00:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-22T00:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-22T00:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-22T00:40:00.000+00:00,feeder,0041,L3 Active Power,kW,3.27
110154,Avon Way K,2023-06-22T00:40:00.000+00:00,feeder,0041,L2 Active Power,kW,3.29
110154,Avon Way K,2023-06-22T00:40:00.000+00:00,feeder,0041,L1 Active Power,kW,3.95
110154,Avon Way K,2023-06-22T00:40:00.000+00:00,feeder,0041,N Current (RMS),A,12.6
110154,Avon Way K,2023-06-22T00:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.9
110154,Avon Way K,2023-06-22T00:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.0
110154,Avon Way K,2023-06-22T00:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,18.9
110154,Avon Way K,2023-06-22T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-22T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-22T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-22T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,9.06
110154,Avon Way K,2023-06-22T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-22T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.39
110154,Avon Way K,2023-06-22T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,34.4
110154,Avon Way K,2023-06-22T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.6
110154,Avon Way K,2023-06-22T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-22T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.1
110154,Avon Way K,2023-06-22T00:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T00:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-22T00:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-22T00:40:00.000+00:00,feeder,0022,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-22T00:40:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-22T00:40:00.000+00:00,feeder,0022,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-22T00:40:00.000+00:00,feeder,0022,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T00:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-22T00:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T00:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-22T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-22T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-06-22T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.49
110154,Avon Way K,2023-06-22T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.38
110154,Avon Way K,2023-06-22T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.47
110154,Avon Way K,2023-06-22T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.6
110154,Avon Way K,2023-06-22T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-06-22T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.4
110154,Avon Way K,2023-06-22T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.3
110154,Avon Way K,2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,29.6
110154,Avon Way K,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110154,Avon Way K,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
110154,Avon Way K,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110154,Avon Way K,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
110154,Avon Way K,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110154,Avon Way K,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
110154,Avon Way K,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
110154,Avon Way K,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
110154,Avon Way K,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
110154,Avon Way K,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.92
110154,Avon Way K,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.42
110154,Avon Way K,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.47
110154,Avon Way K,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
110154,Avon Way K,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
110154,Avon Way K,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
110154,Avon Way K,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
110154,Avon Way K,2023-06-22T00:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-22T00:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-22T00:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-22T00:30:00.000+00:00,feeder,0041,L3 Active Power,kW,3.29
110154,Avon Way K,2023-06-22T00:30:00.000+00:00,feeder,0041,L2 Active Power,kW,2.67
110154,Avon Way K,2023-06-22T00:30:00.000+00:00,feeder,0041,L1 Active Power,kW,3.96
110154,Avon Way K,2023-06-22T00:30:00.000+00:00,feeder,0041,N Current (RMS),A,12.4
110154,Avon Way K,2023-06-22T00:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.8
110154,Avon Way K,2023-06-22T00:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.2
110154,Avon Way K,2023-06-22T00:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,18.7
110154,Avon Way K,2023-06-22T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-22T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-22T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-22T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,9.21
110154,Avon Way K,2023-06-22T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-22T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.47
110154,Avon Way K,2023-06-22T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,34.7
110154,Avon Way K,2023-06-22T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.1
110154,Avon Way K,2023-06-22T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-22T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.4
110154,Avon Way K,2023-06-22T00:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T00:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-22T00:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-22T00:30:00.000+00:00,feeder,0022,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-22T00:30:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-22T00:30:00.000+00:00,feeder,0022,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-22T00:30:00.000+00:00,feeder,0022,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T00:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-22T00:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T00:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-22T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-22T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.63
110154,Avon Way K,2023-06-22T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.55
110154,Avon Way K,2023-06-22T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.57
110154,Avon Way K,2023-06-22T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.17
110154,Avon Way K,2023-06-22T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,10.9
110154,Avon Way K,2023-06-22T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.3
110154,Avon Way K,2023-06-22T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.1
110154,Avon Way K,2023-06-22T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.9
110154,Avon Way K,2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,29.7
110154,Avon Way K,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110154,Avon Way K,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
110154,Avon Way K,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110154,Avon Way K,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
110154,Avon Way K,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110154,Avon Way K,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
110154,Avon Way K,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
110154,Avon Way K,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
110154,Avon Way K,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
110154,Avon Way K,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.25
110154,Avon Way K,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.69
110154,Avon Way K,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.47
110154,Avon Way K,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
110154,Avon Way K,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
110154,Avon Way K,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
110154,Avon Way K,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
110154,Avon Way K,2023-06-22T00:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-22T00:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-22T00:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-22T00:20:00.000+00:00,feeder,0041,L3 Active Power,kW,3.31
110154,Avon Way K,2023-06-22T00:20:00.000+00:00,feeder,0041,L2 Active Power,kW,2.85
110154,Avon Way K,2023-06-22T00:20:00.000+00:00,feeder,0041,L1 Active Power,kW,3.79
110154,Avon Way K,2023-06-22T00:20:00.000+00:00,feeder,0041,N Current (RMS),A,12.2
110154,Avon Way K,2023-06-22T00:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.9
110154,Avon Way K,2023-06-22T00:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.6
110154,Avon Way K,2023-06-22T00:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,18.7
110154,Avon Way K,2023-06-22T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-22T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-22T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-22T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,9.26
110154,Avon Way K,2023-06-22T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-22T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.5
110154,Avon Way K,2023-06-22T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,34.8
110154,Avon Way K,2023-06-22T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.3
110154,Avon Way K,2023-06-22T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-22T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.4
110154,Avon Way K,2023-06-22T00:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-22T00:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-22T00:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-22T00:20:00.000+00:00,feeder,0022,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-22T00:20:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-22T00:20:00.000+00:00,feeder,0022,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-22T00:20:00.000+00:00,feeder,0022,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T00:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-22T00:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-22T00:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-22T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-22T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.66
110154,Avon Way K,2023-06-22T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.41
110154,Avon Way K,2023-06-22T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.48
110154,Avon Way K,2023-06-22T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.38
110154,Avon Way K,2023-06-22T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,10.7
110154,Avon Way K,2023-06-22T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-06-22T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.8
110154,Avon Way K,2023-06-22T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.6
110154,Avon Way K,2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,29.8
110154,Avon Way K,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110154,Avon Way K,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
110154,Avon Way K,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110154,Avon Way K,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
110154,Avon Way K,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110154,Avon Way K,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
110154,Avon Way K,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
110154,Avon Way K,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
110154,Avon Way K,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
110154,Avon Way K,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.19
110154,Avon Way K,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.42
110154,Avon Way K,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.63
110154,Avon Way K,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
110154,Avon Way K,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
110154,Avon Way K,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
110154,Avon Way K,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
110154,Avon Way K,2023-06-22T00:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-22T00:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.61
110154,Avon Way K,2023-06-22T00:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-22T00:10:00.000+00:00,feeder,0041,L3 Active Power,kW,3.64
110154,Avon Way K,2023-06-22T00:10:00.000+00:00,feeder,0041,L2 Active Power,kW,3.18
110154,Avon Way K,2023-06-22T00:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.1
110154,Avon Way K,2023-06-22T00:10:00.000+00:00,feeder,0041,N Current (RMS),A,13.0
110154,Avon Way K,2023-06-22T00:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,17.1
110154,Avon Way K,2023-06-22T00:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.8
110154,Avon Way K,2023-06-22T00:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.6
110154,Avon Way K,2023-06-22T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-22T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-22T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-22T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,9.15
110154,Avon Way K,2023-06-22T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-22T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.32
110154,Avon Way K,2023-06-22T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,35.0
110154,Avon Way K,2023-06-22T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.8
110154,Avon Way K,2023-06-22T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-22T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.3
110154,Avon Way K,2023-06-22T00:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T00:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-22T00:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-22T00:10:00.000+00:00,feeder,0022,L3 Active Power,kW,0.08
110154,Avon Way K,2023-06-22T00:10:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-22T00:10:00.000+00:00,feeder,0022,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-22T00:10:00.000+00:00,feeder,0022,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T00:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-22T00:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,1.4
110154,Avon Way K,2023-06-22T00:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,0.9
110154,Avon Way K,2023-06-22T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-22T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-22T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.24
110154,Avon Way K,2023-06-22T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.68
110154,Avon Way K,2023-06-22T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.56
110154,Avon Way K,2023-06-22T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.62
110154,Avon Way K,2023-06-22T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,10.0
110154,Avon Way K,2023-06-22T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-06-22T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.2
110154,Avon Way K,2023-06-22T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.0
110154,Avon Way K,2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,29.8
110154,Avon Way K,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110154,Avon Way K,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
110154,Avon Way K,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110154,Avon Way K,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
110154,Avon Way K,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110154,Avon Way K,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
110154,Avon Way K,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
110154,Avon Way K,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
110154,Avon Way K,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
110154,Avon Way K,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.66
110154,Avon Way K,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.53
110154,Avon Way K,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.87
110154,Avon Way K,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
110154,Avon Way K,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
110154,Avon Way K,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
110154,Avon Way K,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
110154,Avon Way K,2023-06-22T00:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-22T00:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-22T00:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-22T00:00:00.000+00:00,feeder,0041,L3 Active Power,kW,2.78
110154,Avon Way K,2023-06-22T00:00:00.000+00:00,feeder,0041,L2 Active Power,kW,2.99
110154,Avon Way K,2023-06-22T00:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.47
110154,Avon Way K,2023-06-22T00:00:00.000+00:00,feeder,0041,N Current (RMS),A,16.3
110154,Avon Way K,2023-06-22T00:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.0
110154,Avon Way K,2023-06-22T00:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,16.6
110154,Avon Way K,2023-06-22T00:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.0
110154,Avon Way K,2023-06-22T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-22T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-22T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-22T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,9.08
110154,Avon Way K,2023-06-22T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-22T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.32
110154,Avon Way K,2023-06-22T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,34.9
110154,Avon Way K,2023-06-22T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.7
110154,Avon Way K,2023-06-22T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-22T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.6
110154,Avon Way K,2023-06-22T00:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-22T00:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-22T00:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-22T00:00:00.000+00:00,feeder,0022,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-22T00:00:00.000+00:00,feeder,0022,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-22T00:00:00.000+00:00,feeder,0022,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-22T00:00:00.000+00:00,feeder,0022,N Current (RMS),A,1.7
110154,Avon Way K,2023-06-22T00:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-22T00:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,6.2
110154,Avon Way K,2023-06-22T00:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,3.3
110154,Avon Way K,2023-06-22T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-22T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.1
110154,Avon Way K,2023-06-22T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.34
110154,Avon Way K,2023-06-22T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.67
110154,Avon Way K,2023-06-22T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.85
110154,Avon Way K,2023-06-22T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.45
110154,Avon Way K,2023-06-22T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.4
110154,Avon Way K,2023-06-22T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.0
110154,Avon Way K,2023-06-22T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.2
110154,Avon Way K,2023-06-22T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.1
110154,Avon Way K,2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,29.9
110154,Avon Way K,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110154,Avon Way K,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
110154,Avon Way K,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110154,Avon Way K,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
110154,Avon Way K,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110154,Avon Way K,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
110154,Avon Way K,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
110154,Avon Way K,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
110154,Avon Way K,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
110154,Avon Way K,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.73
110154,Avon Way K,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.6
110154,Avon Way K,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.5
110154,Avon Way K,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
110154,Avon Way K,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
110154,Avon Way K,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
110154,Avon Way K,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
